"[Note]:Some indicators might not be functioning properly beyond the normal condition for usage affected by the earthquake and subsequent events. We comprehensively evaluate situation in plants using all the available information from indicators and also focusing on trends, taking uncertainty of indicators into consideration.",,,,,,,,,,,,,
Fukushima Daiichi Nuclear Power Station Unit2 Parameters of Temperature,,,,,,,,,,,,,
Date,Safety Relief Valve Leakage Detector RV-2-71A,Main Steam Isolation Valve Leakage Detector 2-86A,Feedwater Nozzle N-4B,CRD Housing Upper Part,Reactor Pressure Vessel,Reactor Pressure Vessel Supporting Skirt Upper Part,Reactor Pressure Vessel Drain Pipe Upper Part,D/W HVH Return Air Duct (HVH-16A),RPV Bellows Air,Reactor Supression Chamber Gas,S/C Pool Water A,S/C Pool Water B,note
2011/3/20 22:00,150,49,108,,120,,,105,,,,,
2011/3/21 3:00,146,42,100,,115,,,100,,,,,
2011/3/21 8:00,150,45,105,,115,,,105,,,,,
2011/3/21 13:30,150,50,110,,120,,,110,,,,,
2011/3/21 14:00,140,50,110,,110,,,100,,,,,
2011/3/21 14:25,150,50,110,,120,,,100,,,,,
2011/3/21 14:30,150,50,110,,120,,,100,,,,,
2011/3/22 0:15,146,47,101,,109,,,102,,,,,
2011/3/22 5:00,145,50,110,,110,,,110,,,,,
2011/3/22 6:00,145,45,100,,110,,,101,,,,,
2011/3/22 10:30,140,47,105,,107,,,101,,,,,
2011/3/22 11:20,142,47,105,,109,,,103,,,,,
2011/3/22 15:30,140,45,100,,105,,,100,,,,,
2011/3/22 17:00,142,46,102,,111,,,100
2011/3/22 18:00,140,44,102,,102,,,99
2011/3/22 23:00,142,47,105,,105,,,100
2011/3/23 4:20,140,50,102,,109,,,105
2011/3/23 4:40,140,50,102,,109,,,105
2011/3/23 9:00,140,47,105,,105,,,101
2011/3/23 14:00,138,46,101,,102,,,100
2011/3/23 21:00,134,45,100,,103,,,96
2011/3/24 1:00,138,49,102,,109,,,101
2011/3/24 5:00,135,49,100,,109,,,96
2011/3/24 9:00,134,45,100,,105,,,96
2011/3/24 13:00,130,50,100,,110,,,100
2011/3/24 17:00,135,47,100,,105,,,100
2011/3/24 20:00,130,42,100,,105,,,95
2011/3/24 22:00,130,47,100,,110,,,100
2011/3/24 22:30,130,45,101,,109,,,100
2011/3/25 0:00,130,45,104,,109,,,100
2011/3/25 2:00,135,45,105,,105,,,100
2011/3/25 6:00,135,45,105,,105,,,101
2011/3/25 10:00,135,45,107,,105,,,104
2011/3/25 14:00,135,45,107,,104,,,104
2011/3/25 18:30,132,42,107,,94,,,99
2011/3/25 23:00,137,47,109,,100,,,100
2011/3/26 9:30,137,50,107,,100,,,104
2011/3/26 10:21,137,50,107,,100,,,104
2011/3/26 10:40,137,47,107,,100,,,104
2011/3/26 13:00,136,47,107,,99,,,103
2011/3/26 17:30,148.1,63.6,121.8,,111.1,,,106
2011/3/26 17:50,150.1,63.5,121.9,,111.1,,,106
2011/3/26 18:00,150.1,63.5,122,,111.1,,,106
2011/3/26 18:10,150.1,63.5,122,,111.1,,,106
2011/3/26 18:30,150.2,63.6,122.1,,111.2,,,106
2011/3/26 19:00,150.2,63.6,122.2,,111.4,,,106
2011/3/26 21:00,150.7,63.7,123,,111,,,103
2011/3/27 1:00,151.6,63.8,123.9,,111.2,,,106
2011/3/27 5:00,151.6,63.7,123.9,123.3,96.6,,,106
2011/3/27 9:00,151.4,63.7,123.6,122.9,111.2,,,104
2011/3/27 15:30,150.8,63.8,123.2,122.6,123.4,,,119
2011/3/27 16:20,150.8,63.8,123.1,122.5,128.3,,,119
2011/3/27 17:50,150.6,63.8,123,122.4,97.3,,,118
2011/3/27 20:20,150.7,63.8,123.6,122.9,93,,,119
2011/3/27 22:00,151.5,63.8,124.6,123.9,88.4,,,119
2011/3/28 0:00,152.1,63.8,124.8,124.1,84.4,,,119
2011/3/28 0:55,152.4,63.8,125.5,124.8,84.4,,,120
2011/3/28 3:00,154.5,63.8,129,128.2,84,,,121
2011/3/28 3:30,154.9,63.8,129.6,128.7,82,,,121
2011/3/28 4:00,154.3,63.8,130.3,129.4,81.5,,,121
2011/3/28 7:00,158.7,63.7,135.4,134.5,76.8,,,124
2011/3/28 12:30,166.3,63.7,144.1,142.9,60,,,131,,,,,
2011/3/28 17:30,171.9,63.4,148.3,147,67.3,,,136,,,,,
2011/3/28 21:00,176.3,63.5,149.5,148.2,101.5,,,139,,,,,
2011/3/29 1:00,180.9,63.4,152,150.7,71.4,,,142,,,,,
2011/3/29 4:00,184.7,63.3,153.7,152.6,77.7,,,144.5,,,,,
2011/3/29 7:00,188.5,63.2,156.2,154.9,120,,,147.5,,,,,
2011/3/29 10:00,191.9,63.2,158.5,157.2,120.3,,,150,,,,,
2011/3/29 13:00,195.4,63.2,160.5,161.6,143.6,,,152,,,,,
2011/3/29 16:00,198.6,63.7,198.2,-126.8,141.6,,,154,,,,,Instrument failure - temperature at upper CRD housing
2011/3/29 17:30,200,,164.7,,,,,,,,,,
2011/3/29 19:00,201.4,63.3,166.3,105.5,85.7,,,156,,,,,
2011/3/29 22:00,204,63.3,167.4,140.5,80.8,,,158,,,,,
2011/3/30 1:00,206.3,63.3,168.6,126.3,82.2,,,160,,,,,
2011/3/30 4:00,208.9,63,170.7,-126.2,87.7,,,162,,,,,
2011/3/30 7:00,211.4,63.2,172.4,-126,131.6,,,163.5,,,,,
2011/3/30 10:00,212.6,63.3,172.9,-126,110.7,,,164,,,,,
2011/3/30 10:30,212.8,63.3,173,-126,112.8,,,164,,,,,
2011/3/30 10:50,212.9,63.3,173,-99.2,114.6,,,164,,,,,
2011/3/30 11:10,213,63.2,173,-125.9,117.2,,,164,,,,,
2011/3/30 11:30,213.3,63.3,173.3,-125.6,119.1,,,164,,,,,
2011/3/30 13:00,215,63.3,174.3,-125.9,-125.7,,,165,,,,,Instrument failure - temperature at PPV bottom
2011/3/30 14:00,215.8,63.4,186.5,-125.9,-125.7,,,169,,,,,
2011/3/30 14:20,215.4,63.3,180.2,-125.8,-125.6,,,169,,,,,
2011/3/30 14:40,214.9,63.3,179.9,-125.8,-125.6,,,168,,,,,
2011/3/30 15:00,214.4,63.4,179.7,-125.7,-125.6,,,168,,,,,
2011/3/30 15:20,214,63.4,179.5,-125.7,-102.3,,,168,,,,,
2011/3/30 16:00,213.5,63.4,179.6,-125.7,-45.2,,,168,,,,,
2011/3/30 18:00,214.6,63.5,180.6,-125.6,-125.5,,,168,,,,,
2011/3/30 18:30,214.9,63.5,180.7,-125.6,-125.5,,,168,,,,,
2011/3/30 22:00,218.2,63.6,184.9,-125.5,30.6,,,173.5,,,,,
2011/3/31 0:00,217.2,63.6,183,228.3,-125.3,,,172,,,,,
2011/3/31 2:00,217.1,63.6,183.4,561.6,-125.2,,,172.5,,,,,
2011/3/31 4:00,216.8,63.7,181.2,561.7,-125.2,,,171,,
2011/3/31 6:00,211.8,63.8,178.7,561.7,-125.1,,,168,,
2011/3/31 8:00,209.4,63.9,175.3,561.7,-125,,,164,,
2011/3/31 10:00,207.2,64,173.4,556.6,-124.9,,,162,,
2011/3/31 12:00,207.1,64,172.4,561.7,-124.9,,,162,,
2011/3/31 14:00,208.1,64.2,172.2,561.7,-125,,,162,,
2011/3/31 16:00,207.7,64.2,172,230.7,-125,,,162,,
2011/3/31 18:00,207.3,64.3,171.5,215.2,-124.9,,,162,,
2011/3/31 20:00,207.1,64.3,169,204.6,-124.8,,,162,,
2011/3/31 22:00,206.2,64,168,193.3,-124.7,279,197,161,,99
2011/4/1 0:00,205.4,64,167,222.1,-124.6,278,196,160,,100
2011/4/1 2:00,203.6,64.4,165.3,220.6,-124.5,284.8,194.7,159,,100
2011/4/1 4:00,201.9,64.4,164.4,208.9,-124.4,283.1,194.5,158,,100
2011/4/1 6:00,200.5,64.4,163.5,219.4,-124.4,281.1,193.3,157,,99
2011/4/1 8:00,199,64.5,162.1,208.7,-124.3,270.7,192,156,,100
2011/4/1 10:00,197.7,64.6,161,219.3,-124.5,277.7,190.7,155,,100
2011/4/1 12:00,196.3,64.7,160.1,198.2,-124.5,265.3,189.5,154,,100,
2011/4/1 16:00,193.7,64.7,158.1,210.8,-125.3,258.9,187.1,152,,100,
2011/4/1 20:00,191.7,64.8,156.9,194.1,-114,265,185.9,150,,100,
2011/4/2 0:30,189.8,64.8,156.1,190.6,-61.4,251.9,184.4,149,,100,
2011/4/2 4:00,188.3,64.9,155,179.4,-30.6,259.4,183.1,148,,99,
2011/4/2 8:00,186.6,64.9,153.7,174.9,41.3,243.8,181.6,146,,99,
2011/4/2 12:00,185.3,65,152.9,185.3,81.1,251.7,180.3,146,,99,
2011/4/2 16:30,183.9,64.9,151.9,232.5,88.1,253.7,179.3,144.5,,99,98.9
2011/4/2 20:00,183.6,64.8,151.3,164.5,112.4,248.6,178.2,144,,99,98.8
2011/4/2 21:23,183.4,64.8,151.1,162.9,114.8,241.4,177.7,144,,99,98.7
2011/4/2 23:00,183.5,64.8,151.7,164.8,125.6,244.2,177.8,144,,99,98.5
2011/4/3 3:00,185,64.9,153.4,159.2,144,252.1,178.5,145,,99,98.1
2011/4/3 7:00,185.6,64.8,151,157.6,148.9,258.6,177.9,142,,98,98.1
2011/4/3 9:00,185.4,64.8,150.5,157,146.1,254,176.8,141,,98,97.6
2011/4/3 11:30,186.6,64.8,152.3,161.1,134.9,258.4,177.1,143,,98,98.5
2011/4/3 14:00,170.3,64.9,144.5,148.1,130,245.7,173.8,138,,98,98.5
2011/4/3 18:00,165.8,64.9,143.6,145.4,132.3,247.7,172.6,135,,98,98.5
2011/4/4 0:00,163,64.9,140.3,141.6,138.2,251.7,170.6,127,,98,98.3
2011/4/4 6:00,161.5,64.8,138.8,139.6,129.5,249.3,168.5,124,,98,98.1
2011/4/4 11:00,162.1,64.7,139,139.6,127.7,251.8,168,124,,98,97.9
2011/4/4 18:00,163,64.7,140.5,140.8,115.2,256.3,166.4,125,,98,97.6
2011/4/5 0:00,164.2,64.7,141.7,141.2,110.5,258.9,166.4,124,,98,97.4
2011/4/5 6:00,164.3,64.6,141.7,146.2,133.7,263,166,126,,97,97.3
2011/4/5 12:00,163.1,64.7,140.3,143.9,124.7,252.7,164.1,126,,98,97.2
2011/4/5 18:00,163.4,64.8,140.7,141.1,118.7,254.9,165.2,126,,97,97
2011/4/6 0:00,163.6,64.7,140.9,142.6,139.6,257.5,164.5,127,,97,97
2011/4/6 6:00,163.5,64.7,141.6,111.8,137.7,257.3,131.1,127,,97,96.7
2011/4/6 12:00,164.1,64.8,142.5,124.4,119.6,262.2,165.3,128,,97,96.8
2011/4/6 18:00,165,64.8,143.6,124.4,111.8,257.7,165.7,129,,97,96.6
2011/4/7 0:00,165.6,64.8,144.2,127.6,57.8,259.6,166.8,130,,97,96.6
2011/4/7 6:00,165.5,64.8,144.2,138.2,23,253.5,166.8,130,,97,96.5
2011/4/7 12:00,164.2,64.9,143.6,134.3,23.6,149.3,167.5,129,,98,96.6
2011/4/7 18:00,162.3,65,141.5,132.5,,147.7,165.7,128,,96,96.5
2011/4/7 19:00,162,65,141.4,131,1.5,175,165.5,128,,,96.3
2011/4/7 19:20,161.9,65,141.3,126.4,,277.7,165.5,128,,96,96.2
2011/4/7 19:40,161.9,65,141.2,126.4,,287.1,165.5,128,,96,96.2
2011/4/7 20:00,161.8,65,141.2,126.4,,283.3,165.4,128,,96,96.1
2011/4/7 20:30,161.7,65,141.2,127.6,,288.6,165.4,128,,96,96.1
2011/4/7 21:00,161.5,65,141,124.3,-6.5,279.6,165.3,128,,97,96
2011/4/7 21:30,161.5,65,141,,,273.8,165.3,128,,,95.9
2011/4/7 22:00,161.5,65,141,,,282.6,165.3,128,,,95.8
2011/4/8 0:00,160.6,65,143.3,148,33.7,276.6,170.3,128,,97,96.6
2011/4/8 3:00,158.5,65,143,,,251.5,154.3,128,,,96
2011/4/8 6:00,158.8,65,143.9,127.2,74.8,141.7,153.9,128,,96,94.6
2011/4/8 9:00,159,65,143.6,,,252.4,151.6,128.5,,,93.7
2011/4/8 12:00,157.9,65,141.2,50,130.1,259.9,154.7,128,,96,92.8
2011/4/8 15:00,157.2,65,140.3,,121,253.1,156.8,126,,,92.1
2011/4/8 18:00,157.9,64.9,140.3,-7.3,131.4,264.2,165.2,126,,95,91.4
2011/4/8 21:00,158.1,64.9,140.5,,137.1,257.9,164.1,127,,,90.9
2011/4/9 0:00,159.8,64.8,141.5,-66.3,177.2,267.5,163.7,128,,96,90.3
2011/4/9 3:00,160.4,64.7,142.5,,187.1,261.1,164.5,129,,,89.8
2011/4/9 6:00,161.1,64.7,143,-27.3,150.9,262.3,165.2,130,,95,89.3
2011/4/9 9:00,162.6,64.6,143.9,,135.9,259.8,155.8,132,,95,88.9
2011/4/9 12:00,163.5,64.6,144.5,60.8,126.4,253.6,166.7,132,,95,88.5
2011/4/9 16:00,164.8,64.6,145.5,,144.5,255.6,167.6,,,,88
2011/4/9 18:00,165.5,64.6,146,118.4,142.8,255.7,162.4,134,,95,87.7
2011/4/9 20:00,166.7,64.6,147.1,,138.2,261,157,134,,,87.5
2011/4/9 22:00,167.4,64.6,148.3,,140.2,261.3,173.5,135,,,87.2
2011/4/10 0:00,167.9,64.5,149.7,162.1,139.1,261.8,174.4,136,,95,86.9
2011/4/10 2:00,167.8,64.5,149.2,,140.8,264.4,173,137,,,86.7
2011/4/10 4:00,167.8,64.5,149.2,,140.1,257.7,170.4,137,,,86.5
2011/4/10 6:00,168.3,64.5,149.4,194.2,143.8,152.1,167.8,138,,95,86.2
2011/4/10 8:00,168.4,64.5,149.5,,142,151.5,168.1,136,,,86
2011/4/10 10:00,168.8,64.5,149.6,,144.3,158,168.6,138,,,85.8
2011/4/10 12:00,168.9,64.5,150,240.3,142.8,161.1,162.9,138,,94,85.5
2011/4/10 14:00,169.2,64.5,150.5,,146.4,161.6,169.9,139,,,85.3
2011/4/10 16:00,169.9,64.5,151,,145.7,161.4,170.6,139.5,,,85.1
2011/4/10 18:00,170.3,64.5,151.4,279.1,145.8,152.5,171.2,140,,94,84.9
2011/4/10 20:00,170.7,64.5,151.9,,142.3,158.8,171.8,140,,,84.8
2011/4/10 22:00,171.2,64.4,152.3,,132.4,162.6,172.4,140.5,,,84.6
2011/4/11 0:00,171.5,64.4,152.6,319.9,130.1,157.5,172.9,141,,94,84.4
2011/4/11 2:00,171.2,64.4,152.8,,131.3,156.1,173.2,141,,,84.2
2011/4/11 4:00,171.5,64.4,153.2,,152.9,160.3,173.6,142,,,84.1
2011/4/11 6:00,172.3,64.5,153.6,390.5,169.2,157.4,173.9,142,,94,83.9
2011/4/11 12:00,173.4,64.5,154.8,446.6,201.9,158.1,175.3,143,,94,83.5
2011/4/11 18:30,172.5,64.4,156,493.8,226.4,161.9,189,144,,93,81.5
2011/4/12 0:00,171.6,64.2,156.2,498.2,225.2,163.9,185.2,144,,94,81.4
2011/4/12 6:00,176.3,63.9,165.8,564.6,208.1,170.9,265.5,151,,93,84.6
2011/4/12 8:00,,,165.6,564.6,206.9,169.1,266.7,,,,
2011/4/12 13:00,176.7,63.4,165.9,563.4,193.2,172,258.2,152,,92,82.9
2011/4/12 15:00,178.3,64,167.6,564.2,186.3,176.1,258.4,153,,94,82.8
2011/4/12 18:00,186.5,64.2,171.7,564.4,187.1,183.5,191.5,162,,92,87
2011/4/12 23:00,187.5,64.4,169.7,564.6,193.3,176.3,118.6,159,,92,85.1
2011/4/13 6:00,190.2,64.4,170.1,564.7,183.2,177.1,118.1,160,,93,83.9
2011/4/13 12:00,186.2,64.7,166.9,291.6,69.1,172.3,122,156,,94,83.3
2011/4/13 18:00,182.4,65,163.2,477.2,-9.2,168.2,118.6,152,,94,82.8
2011/4/14 0:00,178.7,65.1,159.7,418.4,-104.7,163.8,120.7,148,,94,82.4
2011/4/14 6:00,175.3,65.2,156.8,395.2,-116.3,160.8,118.3,146,,94,82.3
2011/4/14 12:00,172.3,65.3,154.1,309.6,-116.3,157.9,119.2,144,,94,82
2011/4/14 18:00,169.4,65.4,151.8,258.4,-116.2,155.8,118,141,,94,81.7
2011/4/15 0:00,167.5,65.4,150,164.6,-116,154,116.5,139,,94,81.3
2011/4/15 6:00,165.7,65.4,148.2,148.8,-115.9,152.1,118.6,138,,94,81
2011/4/15 12:00,164.1,65.5,146.6,255.6,-115.8,150.4,116.7,136,,94,80.6
2011/4/15 18:00,162.8,65.6,145.7,322.4,-115.7,149.4,116.7,135,,94,80.3
2011/4/16 0:00,161.2,65.6,144.3,328.8,-115.5,147.8,116.7,134,,94,79.9
2011/4/16 6:00,159.5,65.6,142.8,324.2,-115.3,146.3,114.8,132,,94,79.5
2011/4/16 12:00,158.6,65.6,141.6,316.4,-115.3,145,117.1,131,,94,79.1,
2011/4/16 18:00,158.7,65.4,141.6,119.7,-115.2,144.9,119.9,131,,94,78.6,
2011/4/17 0:00,159,65.4,142,227.1,-115.1,145.1,121.3,132,,94,78.1,
2011/4/17 6:00,158.9,65.3,141.5,64.6,-115,144.7,119.8,132,,94,77.6,
2011/4/17 12:00,158.5,65.4,141.1,76.1,-114.8,144.1,119.9,131,,94,77,77.4
2011/4/17 18:00,158.8,65.4,141.5,99.5,-114.8,144.4,121.4,132,,94,76.5,77
2011/4/18 0:00,158.5,65.4,141.7,3.7,-114.6,144.5,121.3,132,,94,76.1,76.4
2011/4/18 6:00,158.6,65.3,141.8,-9.8,-114.5,144.6,119.5,132,,93,75.6,76
2011/4/18 12:00,158.2,65.4,140.9,-14.4,-114.9,143.7,120.3,132,,93,75.2,75.5
2011/4/18 13:00,,,140.8,-3.8,-114.7,143.6,121.4,,,,75.2,75.5
2011/4/18 18:00,156.5,65.4,140,-14.4,-114.4,196.6,120,130,,93,74.9,75.2
2011/4/19 0:00,154.1,65.4,138.2,-35.7,-114.3,193,117.1,129,,93,74.6,74.9
2011/4/19 6:00,152,65.4,136.5,-71.1,-114.2,189.9,123.3,128,,94,74.5,74.8
2011/4/19 12:00,149.9,65.6,135.4,-114.6,-114.4,187.9,127.8,127,,93,74.4,74.8
2011/4/19 18:00,147.9,65.7,134.6,-114.7,-114.4,182.5,127.5,126,,93,74.4,74.8
2011/4/20 0:00,147.5,65.1,133.4,123,-114.1,137.1,126.2,124,,93,74.3,74.6
2011/4/20 6:00,151,65.2,133.6,118.4,-114,136.9,125.8,122,,93,74,74.3
2011/4/20 12:00,153.9,65.2,134.7,125.2,-114,137.6,126.2,123,,92,73.7,74
2011/4/20 18:00,155.3,65.4,135.5,130,-114.1,138.5,126.9,124,,93,73.4,73.7
2011/4/21 0:00,156.2,65.3,136,132.1,-114.1,138.7,127.2,126,,93,73.2,73.5
2011/4/21 6:00,155.9,65.2,136.1,130.9,-114.1,138.8,128.4,126,,93,72.9,73.2
2011/4/21 12:00,156.2,65.3,136,129.4,-114.2,138.7,128.4,126,,93,72.8,73
2011/4/21 18:00,153.8,65.5,134.6,124.4,-114.3,137.2,127.6,125,,94,72.6,72.9
2011/4/22 0:00,151.2,65.5,133.1,-54,-114.3,135.9,126.7,124,,94,72.6,72.9
2011/4/22 6:00,146.1,65.7,131.2,123.9,-114.2,134.4,125.5,122,,93,72.5,72.8
2011/4/22 12:00,141.8,65.7,129.2,-48.2,-114,132.4,124.4,120,,93,72.4,72.7
2011/4/22 18:00,140.7,65.7,128.8,-20.8,-114,131.7,120.4,118,,93,72.3,72.6
2011/4/23 0:00,140.1,65.7,128.4,157.2,-113.9,131,108.4,117,,93,72.2,72.5
2011/4/23 6:00,140,65.8,128,45.8,-114,131.6,108.5,116,,93,72.1,72.3
2011/4/23 12:00,139.8,65.8,127.7,-43.2,129.9,133.4,111,116,,93,72,72.2
2011/4/23 18:00,138.7,65.8,127.2,-80.7,-113.8,130.1,112.5,116,,93,71.9,72.1
2011/4/24 0:00,136.6,65.8,126.3,-113.9,-113.7,129.1,118.1,115,,93,71.8,72.1
2011/4/24 6:00,134,65.8,125.2,-92.9,134.6,129.1,119.8,114,,92,71.7,71.9
2011/4/24 12:00,140.2,65.8,124.2,-42.4,147,128.5,118.9,114,,92,71.5,71.8
2011/4/24 18:00,138.9,65.8,123.4,8,-113.5,123.3,117.2,114,,92,71.4,71.6
2011/4/25 0:00,138.1,65.8,122.9,-3.7,-113.3,123.2,114.4,113,,92,71.3,71.6
2011/4/25 6:00,137.6,65.7,122.5,35.9,-113.1,122,115.5,114,,93,71.2,71.4
2011/4/25 11:00,137.2,65.7,122.3,-40.4,-113.1,122.9,116.3,114,,92,71.1,71.3
2011/4/25 17:00,137.4,65.7,122.5,-28.4,-113.1,122.2,115.6,114,,92,71,71.3
2011/4/25 23:00,137.1,65.7,121.9,-61.5,-112.9,120.5,116.4,114,,92,70.9,71.1
2011/4/26 5:00,136.4,65.6,121.2,-70.8,-112.8,120,117.5,113,,92,70.8,70.9
2011/4/26 11:00,135.4,65.7,120.5,-50.3,39.1,120.1,116.2,112,,92,70.7,71
2011/4/26 17:00,135.4,65.8,120.2,-39.5,-112.7,117.3,115,112,,92,70.7,70.9
2011/4/26 23:00,135,65.7,120.4,-65.5,-112.6,117,115.7,112,,92,70.6,70.9
2011/4/27 5:00,134.9,65.7,120.4,-62.5,-112.6,117.6,114,112,,92,70.5,70.8
2011/4/27 11:00,134.4,65.7,120.3,-111.7,-112.6,116,114.2,111,,92,70.5,70.8
2011/4/27 17:00,134,65.8,120.1,-101.6,-112.6,116.5,113.4,111,,92,70.5,70.7
2011/4/27 23:00,134.4,65.8,120.1,-112.7,-112.4,117.6,116.1,111,,92,70.4,70.7
2011/4/28 5:00,133.8,65.7,119.9,-112.5,-112.3,117.1,113.3,111,,92,70.4,70.7
2011/4/28 11:00,133.4,65.7,119.8,-112.4,-112.3,116.2,113.1,110,,92,70.3,70.6
2011/4/28 17:00,133.2,65.6,119.6,-112.1,-111.9,117,116.3,110,,92,70.3,70.5
2011/4/28 23:00,133,65.6,119.4,-111.8,99.4,116.2,116.1,110,,92,70,70.3
2011/4/29 5:00,132.9,65.6,119.2,-111.7,88.3,116.5,115.9,110,,92,69.7,70
2011/4/29 11:00,132.6,65.7,119.2,-111.8,-111.6,118.3,115.8,110,,92,69.6,69.8
2011/4/29 17:00,128,65.8,119.3,-111.7,-111.5,116.7,113,108,,92,69.3,69.6
2011/4/29 23:00,132.9,65.7,119.3,-111.5,-111.3,117.5,115.8,108,,92,69.1,69.3
2011/4/30 5:00,129.6,65.6,119.1,-111.3,-111.1,116.8,115.3,109,,92,68.8,69.1
2011/4/30 11:00,132.1,65.6,118.9,-111.1,105.9,117.1,113.7,108,,93,68.6,68.8
2011/4/30 17:00,127.3,65.6,118.9,-111.1,104.7,123.2,112.7,108,,92,68.5,68.7
2011/4/30 23:00,129.1,65.7,118.8,-110.9,105,123.2,113.7,109,,92,68.3,68.6
2011/5/1 5:00,131.9,65.5,118.7,-110.9,104.7,119.1,114.1,109,,92,68.2,68.5
2011/5/1 11:00,131.6,65.5,118.5,-110.7,106.2,119.6,115,108,,92,68.2,68.4
2011/5/1 17:00,131.4,65.5,118.3,-110.6,106.3,117.1,113.4,108,,92,68.2,68.4
2011/5/1 23:00,130.9,65.5,118,-110.2,105.4,116.8,112.5,108,,92,68.2,68.4
2011/5/2 5:00,123.5,65.5,117.9,-110,102.4,117.7,113.9,108,,92,68.1,68.3
2011/5/2 11:00,123.4,65.5,117.6,-109.8,104.4,119.1,113.4,108,,92,68,68.2
2011/5/2 17:00,116.9,65.5,117.6,-109.6,102.7,122.2,113.7,108,,92,67.8,68.1
2011/5/2 23:00,117.7,65.6,117.5,-109.5,101.8,120.6,113.3,108,,92,67.7,67.9
2011/5/3 5:00,122.5,65.5,117.3,-109.5,104.8,118.6,113.8,108,,92,67.6,67.9
2011/5/3 11:00,123.3,65.5,117.3,-109.5,106,119.6,113.8,107,,92,67.6,67.8
2011/5/3 17:00,123.1,65.5,117.4,-109.5,106.5,119.8,114.2,107,,92,67.6,67.8
2011/5/3 23:00,124.6,65.5,117.4,-109.4,104.6,119.5,114.2,107,,92,67.6,67.8
2011/5/4 5:00,128.3,65.5,117.2,-109.2,108.8,116.8,112.7,107,,92,67.5,67.8
2011/5/4 11:00,127.9,65.5,117,-109.3,108.8,113.8,113.8,107,,92,67.5,67.8
2011/5/4 17:00,127.6,65.6,117,-109.3,108.3,117.6,113.5,107,,92,67.5,67.7
2011/5/4 23:00,128.9,65.5,117.1,-109.1,108.2,117.8,112.5,107,,91,67.4,67.6
2011/5/5 5:00,130.6,65.4,117,-109,108.3,116.4,112.7,107,,91,67.3,67.6
2011/5/5 11:00,130.6,65.5,116.8,-109,109.8,116.5,112.5,108,,91,67.3,67.5
2011/5/5 17:00,130.7,65.5,116.7,-109,110.8,115.5,112.6,108,,91,67.3,67.5
2011/5/5 23:00,130.2,65.5,116.7,-109.1,110.5,115.3,111.5,108,,91,67.2,67.5
2011/5/6 5:00,130.2,65.4,116.5,-109,111.1,118.1,111.9,110,,91,67.2,67.4
2011/5/6 11:00,130.2,65.5,116.4,-109.1,110.8,117.4,111.4,110,,91,67.1,67.4
2011/5/6 17:00,129.6,65.5,116.4,-109,113.7,113.7,111.8,110,,91,67,67.3
2011/5/6 23:00,130,65.4,116.3,-108.9,110.2,117.2,112,111,,91,67,67.2
2011/5/7 5:00,130.1,65.4,116.1,-108.8,113.2,114.6,112.4,111,,91,66.9,67.2
2011/5/7 11:00,129.7,65.5,116,-108.7,113,116.3,112.6,111,,91,66.9,67.1
2011/5/7 17:00,128.9,65.4,115.8,64.1,113.5,116.9,112.4,111,,91,66.8,67.1
2011/5/7 23:00,129.3,65.4,115.7,-108.5,110.6,119.5,112.7,111,,91,66.8,67
2011/5/8 5:00,128.4,65.5,115.6,-108.4,113.4,116.9,113.2,111,,91,66.8,67
2011/5/8 11:00,128.1,65.5,115.4,-108.1,110.6,119.3,112.4,111,,91,66.7,66.9
2011/5/8 17:00,128.5,65.4,115.6,-107.9,110.5,116.7,110.9,112,,91,66.7,66.9
2011/5/8 23:00,129,65.1,115.7,-107.8,111.4,118.3,112.7,110,,91,66.7,66.9
2011/5/9 5:00,127.9,65.3,115.6,-107.5,111.7,117.3,112.1,110,,90,66.6,66.8
2011/5/9 11:00,128,65.3,115.6,-107.6,112.9,120.2,112.3,109,,91,66.6,66.8
2011/5/9 17:00,128.4,65.4,115.5,-107.7,114.4,120.3,112.6,110,,91,66.5,66.8
2011/5/9 23:00,127.5,65.3,115.3,-107.6,110.4,119.1,111.8,110,,90,66.5,66.7
2011/5/10 5:00,127.3,65.4,115.3,-107.4,111,116.9,112.2,110,,90,66.5,66.7
2011/5/10 11:00,127.2,65.4,115.3,-107.1,113.3,114.7,112,110,,90,66.5,66.8
2011/5/10 17:00,127.1,65.4,115.3,-106.9,110.5,114.9,112.7,110,,91,66.5,66.7
2011/5/10 23:00,126.3,65.4,115.1,-106.8,110.7,113.5,112.7,110,,90,66.4,66.6
2011/5/11 5:00,127,65.3,115,-106.9,112.1,113.2,112.4,110,,90,66.2,66.5
2011/5/11 11:00,126.1,65.3,115,-106.7,113.3,113.3,112.6,110,,90,66.1,66.4
2011/5/11 17:00,125.5,65.2,115,-98.3,109.3,114.4,112.8,110,,90,66.1,66.3
2011/5/11 23:00,126.3,65.2,114.9,-17.1,109.4,114.8,112.3,110,,90,66,66.3
2011/5/12 5:00,118.9,65.1,114.8,-106.2,110.9,113.6,111.9,110,,90,66,66.3
2011/5/12 11:00,119.2,65.1,114.8,-106.3,111,112.2,111.8,110,,90,65.9,66.2
2011/5/12 17:00,119.2,65,114.6,-106.2,109.9,114.5,111.8,108,,90,65.9,66.1
2011/5/12 23:00,119,64.9,114.6,-106.2,109.9,113.1,111.2,110,,90,65.9,66.2
2011/5/13 5:00,118.5,64.8,114.6,-106.2,110.9,112.8,110.6,110,,90,66,66.2
2011/5/13 11:00,118.5,64.8,114.6,14.7,110.1,114.2,110.7,110,,90,65.9,66.2
2011/5/13 17:00,118.6,64.7,114.3,20.9,109.2,113.3,110.7,110,,90,66,66.3
2011/5/13 23:00,118.4,64.7,114.5,-106.2,110.9,112,110.6,110,,90,65.8,66.1
2011/5/14 5:00,117.1,64.8,114.5,-106,111.3,111.3,110.6,110,,90,65.7,65.9
2011/5/14 11:00,118.4,64.8,114.3,-106.5,110.7,111.9,110,110,,90,65.6,65.8
2011/5/14 17:00,118.8,64.9,114.2,-105.9,110.1,113.6,109.6,110,,90,65.4,65.6
2011/5/14 23:00,119.1,64.9,113.9,-105.8,109.8,113.1,109.9,110,,90,65.2,65.4
2011/5/15 5:00,119.7,64.8,113.7,-85.9,109.5,112.3,109.9,110,,90,65,65.3
2011/5/15 11:00,120,64.9,113.7,-87,110.6,110.2,109.8,111,,90,64.9,65.1
2011/5/15 17:00,120.2,64.9,113.6,-21.5,108.8,110.2,108.8,111,,90,64.8,65
2011/5/15 23:00,123.6,64.9,113.5,-45.5,109.7,111.4,108,111,,90,64.7,64.9
2011/5/16 5:00,119.6,64.8,113.5,-36.8,109.8,112.9,107.7,111,,90,64.6,64.8
2011/5/16 11:00,120.5,64.8,113.4,-4.5,111.5,111.5,107,111,,90,64.5,64.7
2011/5/16 17:00,121.6,64.9,113.3,268.2,109.4,110.1,107.3,109,,90,64.4,64.6
2011/5/16 23:00,122.9,64.8,113.3,283.5,109.9,111.6,107.6,111,,90,64.4,64.6
2011/5/17 5:00,123.6,64.8,113.5,288.4,109.6,110.3,108.2,111,,90,64.3,64.6
2011/5/17 11:00,123.4,64.9,113.2,366.1,108.8,110.6,108.1,108,,89,64.3,64.5
2011/5/17 17:00,123,64.8,113.2,175.9,109.4,111.5,108.5,110,,89,64.2,64.5
2011/5/17 23:00,119.5,64.9,113.2,164.5,108.7,111.6,108.6,110,,90,64.2,64.4
2011/5/18 5:00,120,64.8,113.2,131.5,108.4,111.1,108.3,108,,89,64.2,64.4
2011/5/18 11:00,120.4,64.9,113,362,108.9,111.5,108.5,110,,89,64.1,64.4
2011/5/18 17:00,120.3,64.8,112.9,350.6,109.2,110.2,108.5,111,,89,64.1,64.3
2011/5/18 23:00,120.4,64.8,113,361.9,109.6,112.2,108.1,110,,89,64.1,64.3
2011/5/19 5:00,121,64.8,112.9,387.9,109.1,111.6,109.2,110,,89,64.2,64.4
2011/5/19 11:00,120.3,64.9,112.9,385.7,109.5,111.4,108.9,110,,89,64.2,64.4
2011/5/19 17:00,120.1,64.9,112.8,398,109,109.7,108.4,110,,89,64.3,64.5
2011/5/19 23:00,120.5,64.9,112.7,356.7,109.2,111.1,109.1,110,,89,64.4,64.6
2011/5/20 5:00,121.2,64.9,112.6,384.5,109.3,111.2,108.7,111,,89,64.4,64.6
2011/5/20 11:00,120.7,64.9,112.5,370.4,108.4,110.1,108.6,112,,89,64.4,64.7
2011/5/20 17:00,120.1,64.9,112.6,393.4,108.6,111.1,108.6,112,,89,64.5,64.7
2011/5/20 23:00,120.8,64.9,112.5,391.8,108.5,111.1,108.5,111,,89,64.4,64.6
2011/5/21 5:00,119.4,64.9,112.4,399.7,108.1,109.3,108.3,113,,89,64.4,64.6
2011/5/21 11:00,120.1,65,112.3,450.5,108.7,110.7,108.7,112,,89,64.4,64.6
2011/5/21 17:00,120.2,65,112.3,397.3,111.3,113,108.5,112,,89,64.4,64.6
2011/5/21 23:00,120.4,65,112.4,369.3,110.7,113.1,107.3,112,,89,64.4,64.6
2011/5/22 5:00,120.7,65,112.4,446.1,110,111.1,107.7,112,,89,64.4,64.6
2011/5/22 11:00,120.9,64.9,112.4,368.5,110.5,112.4,108.1,112,,89,64.4,64.6
2011/5/22 17:00,120.9,64.9,112.3,403,108.5,112.1,107.8,112,,89,64.4,64.6
2011/5/22 23:00,120.7,64.9,112.2,379.5,109.2,112.7,107.7,112,,88,64.4,64.6
2011/5/23 5:00,121.1,64.8,112.2,369.2,106.6,112.3,108.3,112,,88,64.3,64.5
2011/5/23 11:00,121,64.9,112.5,310.9,108.2,113.2,108.2,112,,88,64.3,64.5
2011/5/23 17:00,120.8,64.9,112.4,300.2,108.4,112.9,108.4,111,,89,64.3,64.5
2011/5/23 23:00,124.3,64.9,112.4,291.9,107,111.3,108.8,111,,89,64.3,64.5
2011/5/24 5:00,123.8,64.9,112.3,267.5,108,113,108.3,111,,89,64.4,64.5
2011/5/24 11:00,124.5,64.9,112.2,285.7,106.8,111.4,108,108,,89,64.4,64.6
2011/5/24 17:00,119.1,65,112.1,343.9,108,112.7,107.9,103,,89,64.4,64.6
2011/5/24 23:00,120.7,64.9,111.9,436.4,108,112.4,107.9,104,,89,64.4,64.6
2011/5/25 5:00,122.1,64.9,111.8,533.6,106.9,113.3,107.1,104,,89,64.4,64.6
2011/5/25 9:00,118.4,65,111.7,562.8,106.5,111.8,108.1,104,,89,64.4,64.6
2011/5/25 15:00,120.5,64.8,111.6,284.6,107.6,112.4,107.5,104,,88,64.3,64.6
2011/5/25 17:00,120.9,65,111.7,291.2,106.5,112.6,107.6,104,,88,64.4,64.6
2011/5/25 23:00,118.5,64.9,111.7,263.7,107.9,113.8,106.8,104,,88,64.4,64.6
2011/5/26 5:00,122.7,64.9,112.2,270.9,107,113.7,106.9,104,,88,64.4,64.6
2011/5/26 11:00,121.4,65,112.2,167.9,106.6,113,107,104,,89,64.4,64.6
2011/5/26 17:00,121.5,65,112,127.4,107.7,112.5,106,104,,89,64.4,64.6
2011/5/26 23:00,120.9,64.9,112,29.4,106.7,112.2,107.4,104,,88,64.3,64.5
2011/5/27 5:00,120.7,64.9,111.9,32.6,107.3,112.3,106.7,104,,88,64.2,64.3
2011/5/27 11:00,121.1,64.9,111.7,92.2,106.3,111.8,106.8,104,,88,64.3,64.1
2011/5/27 17:00,121,64.9,111.7,48.8,107.4,113,107.3,104,,88,64.1,63.9
2011/5/27 23:00,121.1,64.9,111.7,20.7,107.6,112.5,106.9,104,,88,63.6,63.7
2011/5/28 5:00,121,64.9,111.7,37.6,108.3,113.2,107.2,104,,88,63.5,63.7
2011/5/28 11:00,120.1,64.9,111.7,19.4,110.6,112.1,106.8,104,,88,63.5,63.7
2011/5/28 17:00,122.1,64.9,111.8,57.2,113,113.4,106.9,104,,88,63.4,63.6
2011/5/28 23:00,120.8,64.9,111.6,94.1,111.8,113.5,106.9,104,,88,63.4,63.6
2011/5/29 5:00,120.1,64.9,111.6,178.7,109.7,111.8,107.3,104,,88,63.3,63.5
2011/5/29 11:00,120,64.9,111.5,568.4,110.6,112.7,107.3,106,,88,63.2,63.4
2011/5/29 14:00,122,64.7,112.9,568.3,109.5,113.1,108.5,105,,88,63.4,63.6
2011/5/29 17:00,128.1,64.3,112.3,568.3,110.5,113.8,106.7,105,,88,63.5,63.7
2011/5/29 20:00,124,64,111.5,568.3,109.4,112.3,106.9,104,,89,63.8,64
2011/5/29 23:00,123.4,63.9,111,567.7,110.3,111.3,107.2,103,,89,64,64.2
2011/5/30 1:00,122.3,63.7,110.7,568.3,109.8,107.6,107.5,102,,89,64.1,64.3
2011/5/30 2:00,121.8,63.6,110.7,568.2,109.7,107.6,107.3,102,,88,64.2,64.3
2011/5/30 3:00,121.4,63.5,110.8,568.2,110.8,108.7,107.8,102,,89,64.2,64.4
2011/5/30 5:00,119.7,63.4,110.7,568.2,110.7,107.3,108.2,102,,88,64.2,64.4
2011/5/30 8:00,119.8,63.1,110.5,568.2,109.5,107,106.7,101,,68,64.2,64.3
2011/5/30 11:00,119.9,62.9,110.4,568.2,109,107.3,108,100,,88,64.1,64.3
2011/5/30 14:00,118.5,62.8,110.3,568.1,107.7,114.6,107.9,102,,88,64,64.2
2011/5/30 17:00,117.8,62.7,110.2,568.1,107.1,111.9,108.7,101,,88,64,64.1
2011/5/30 20:00,117.8,62.7,110.1,568,108.7,106.9,108,100,,87,63.9,64
2011/5/30 23:00,118.2,62.7,110.6,568,108.9,109.9,109,99,188,88,63.8,63.9
2011/5/31 2:00,117,62.7,110.5,567.9,109,111.9,109.5,99,,87,63.6,63.8
2011/5/31 5:00,117.1,62.9,110.5,567.8,108.5,112.5,109.5,98,182,88,63.6,63.7
2011/5/31 8:00,117.3,62.8,110.3,567.8,107.3,109.9,110.6,99,183,88,63.5,63.6
2011/5/31 11:00,117,62.6,110.4,567.7,107,113.5,107.7,101,178,88,63.3,63.5
2011/5/31 14:00,116.9,62.7,110.4,567.7,108.5,112.9,112,101,179,88,63.3,63.5
2011/5/31 17:00,116.6,62.9,110.4,567.7,107.5,108.8,113.7,100,174,88,63.3,63.4
2011/5/31 20:00,118.3,62.9,110.4,567.6,108,110.3,111.7,103,170,88,63.2,63.4
2011/5/31 23:00,116.3,62.7,110.3,567.6,107.1,110.2,111.4,101,178,89,63.1,63.3
2011/6/1 2:00,118,62.5,110.3,567.5,108.5,110,112.2,102,158,88,63,63.2
2011/6/1 5:00,117.2,62.5,110.2,567.5,107.8,105.3,111.2,101,160,88,62.9,63.1
2011/6/1 8:00,117.3,62.5,110.1,567.5,108.2,110.3,108.9,102,175,88,62.9,63.1
2011/6/1 11:00,117.2,62.4,110.2,567.3,107.2,109.4,112,102,160,88,62.8,63
2011/6/1 14:00,118.3,62.5,110.2,567.3,108.9,112.3,112.8,102,155,89,62.7,62.9
2011/6/1 17:00,117.7,62.5,110.2,567.2,108.5,112.8,112.6,101,153,89,62.6,62.8
2011/6/1 20:00,118,62.4,110.2,567.3,108.2,111.6,113.8,101,150,89,62.5,62.8
2011/6/1 23:00,118,62.4,110.1,567.3,109.4,105.7,114,101,148,89,62.5,62.7
2011/6/2 2:00,117.1,62.4,110.2,567.2,106.5,111.5,117,102,147,89,62.5,62.6
2011/6/2 5:00,116.7,62.4,110.1,567.2,106.4,111.1,116.5,102,146,89,62.4,62.6
2011/6/2 8:00,116.4,62.4,110.2,567.2,109.6,111.3,116.4,103,138,89,62.4,62.5
2011/6/2 11:00,117,62.4,110.2,567.1,107.9,109.8,115.6,103,136,89,62.3,62.5
2011/6/2 14:00,117.4,62.4,110.2,566.9,107.9,111.3,117.3,102,134,89,62.3,62.5
2011/6/2 17:00,117.7,62.4,110.3,566.6,107.9,112.8,116.3,103,127,89,62.3,62.4
2011/6/2 20:00,117.1,62.4,110.3,566.3,106.4,110.9,115.9,102,130,89,62.2,62.4
2011/6/2 23:00,117.4,62.4,110.2,566.2,106.4,111.7,117,101,132,89,62.2,62.3
2011/6/3 2:00,117,62.4,110.2,566,107.3,117.7,116.4,102,113,89,62.1,62.3
2011/6/3 5:00,117.6,62.4,110.2,565.9,107.3,109.9,116.2,102,116,89,62.1,62.2
2011/6/3 8:00,117.5,62.4,110.1,565.8,108.4,111,116,102,122,89,62,62.2
2011/6/3 11:00,117.3,62.3,110.2,565.7,107.7,111.2,116.9,102,120,89,62,62.1
2011/6/3 13:30,117.6,62.4,110.1,565.7,108.8,111.3,116.4,102,119,89,61.9,62.1
2011/6/3 14:30,117,62.3,110.1,565.7,108,111.6,117,102,119,89,62,62.1
2011/6/3 17:00,117.3,62.3,110.1,565.6,106.3,110.9,116.4,102,116,89,61.9,62
2011/6/3 20:00,116.4,62.4,110.1,565.5,107.7,112.2,116,102,108,89,61.9,62
2011/6/3 23:00,116.9,62.4,110.1,565.5,108,110.6,114.9,102,109,89,61.9,62
2011/6/4 2:00,116.9,62.4,110.1,565.5,108.3,111.7,113.5,101,105,89,62,62
2011/6/4 5:00,116.9,62.3,110,565.4,107.8,111.5,115.1,101,102,89,61.9,62
2011/6/4 8:00,116.5,62.3,111,565.4,107.4,110.9,117.4,103,102,88,61.9,62
2011/6/4 11:00,116.1,62.3,109.9,565.4,108.4,110.3,116.9,102,97,88,61.9,62
2011/6/4 14:00,116.2,62.3,109.9,565.3,106.6,109.6,117.5,102,91,88,61.9,62
2011/6/4 17:00,116.2,62.3,109.8,565.3,106.1,110.2,118.3,103,89,88,61.8,61.9
2011/6/4 20:00,116,62.4,109.8,565.3,107.2,111,117.2,102,97,88,61.8,61.9
2011/6/4 23:00,116.5,62.4,109.8,565.2,108.7,110.1,116.9,102,88,88,61.7,61.8
2011/6/5 2:00,116.6,62.3,109.8,565.2,108.4,109.2,117,103,88,88,61.7,61.8
2011/6/5 5:00,115.8,62.3,109.8,565.2,107.6,112,116.5,103,86,88,61.7,61.8
2011/6/5 8:00,116.2,62.3,109.7,565.2,106.9,111.3,118.7,100,82,88,61.6,61.7
2011/6/5 11:00,116.4,62.3,109.7,565.2,107.4,109.4,120.4,101,83,88,61.6,61.7
2011/6/5 14:00,116,62.3,109.9,562.2,107.3,109.7,118.8,102,82,88,61.6,61.7
2011/6/5 17:00,116.5,62.4,109.8,565.2,106,109.1,116.1,102,78,88,61.6,61.7
2011/6/5 20:00,115.9,62.3,109.8,565.2,106.4,110.9,115.8,102,76,88,61.6,61.7
2011/6/5 23:00,115.7,62.3,109.7,565.1,108.3,109.4,119.2,102,77,88,61.6,61.7
2011/6/6 2:00,116.1,62.3,109.6,565.1,106.6,112.2,118.3,102,74,88,61.6,61.7
2011/6/6 5:00,115.4,62.3,109.5,563.7,107.8,110.3,116,102,75,88,61.6,61.6
2011/6/6 8:00,116.7,62.2,109.4,565.1,107,110.8,117.7,102,74,88,61.5,61.6
2011/6/6 11:00,115.6,62.2,109.3,565.1,106,108.6,117.6,102,70,88,61.5,61.6
2011/6/6 14:00,115.7,62.3,109.3,565.1,107.7,111.7,119,102,62,88,61.5,61.6
2011/6/6 17:00,116,62.3,109.4,565.1,107.8,111.7,119.2,102,53,88,61.5,61.6
2011/6/6 20:00,116.4,62.3,109.3,565.1,107,112.4,120.5,102,52,88,61.5,61.6
2011/6/6 23:00,115.9,62.4,109.3,565.1,107.9,110.8,119.6,102,52,88,61.5,61.5
2011/6/7 2:00,115.7,62.3,109.2,565,107.3,107.9,119.6,102,52,88,61.4,61.5
2011/6/7 5:00,115.6,62.3,109.2,565,106.4,114,122.9,106,43,88,61.5,61.5
2011/6/7 8:00,116.2,62.3,109.2,565,107.5,111.5,130.2,106,48,88,61.4,61.5
2011/6/7 11:00,115.9,62.2,109,565.1,107.3,114.3,131.4,106,47,87,61.4,61.5
2011/6/7 14:00,115.9,62.2,109.1,565.1,107.6,109.1,134.2,106,46,88,61.4,61.5
2011/6/7 17:00,115.9,62.3,109.1,565.1,107.3,111.3,131.8,106,49,88,61.4,61.5
2011/6/7 20:00,115.8,62.3,109.2,565,106.5,109.5,127.5,106,43,88,61.4,61.5
2011/6/7 23:00,115.6,62.3,109.1,565,108.4,111,131.9,100,42,88,61.5,61.5
2011/6/8 2:00,115.6,62.3,109.1,565,108.4,109.1,130,102,40,88,61.5,61.5
2011/6/8 5:00,116,62.3,109,565,107.7,111.2,128.6,102,38,88,61.5,61.5
2011/6/8 8:00,115.8,62.3,109.1,564.9,107.6,111.3,130.3,102,45,88,61.5,61.5
2011/6/8 11:00,115.8,62.3,109,565.1,105.8,112.4,130.7,102,36,88,61.5,61.6
2011/6/8 14:00,116,62.3,109,565,106.9,111.5,130.3,102,37,88,61.5,61.6
2011/6/8 18:00,115.9,62.3,108.8,564.3,106.3,110.7,130.5,102,38,87,61.5,61.6
2011/6/8 20:00,115.7,62.4,108.9,565,107.7,109.1,129.8,102,24,87,61.6,61.6
2011/6/8 23:00,116.3,62.3,108.9,565,108.5,111.5,129.2,102,26,87,61.6,61.6
2011/6/9 2:00,116.1,62.3,108.8,565,107.9,110.1,122.1,101,24,87,61.6,61.7
2011/6/9 5:00,115.8,62.3,108.5,565,106.8,110.2,123.2,102,23,87,61.6,61.7
2011/6/9 8:00,115.6,62.3,108.3,565,107,108.5,122.3,102,22,87,61.7,61.7
2011/6/9 11:00,115.5,62.2,108.4,565,107.4,110.8,123.7,102,21,87,61.7,61.7
2011/6/9 14:00,116.3,62.3,108.5,565,106.9,109.1,123.6,101,19,87,61.7,61.8
2011/6/9 17:00,117.5,62.3,108.6,565,106.2,108.9,122.6,106,18,87,61.7,61.8
2011/6/9 20:00,117.5,62.3,108.6,565,106.2,111.8,121.8,101,15,87,61.7,61.7
2011/6/9 23:00,117.1,62.3,108.8,565,106.3,110.2,121.9,101,16,87,61.7,61.7
2011/6/10 2:00,117.2,62.3,108.8,565,106.6,111,122.7,102,15,86,61.7,61.7
2011/6/10 5:00,113.4,62.3,108.8,565,107.1,111.1,121.5,102,14,86,61.7,61.7
2011/6/10 8:00,113.9,62.3,108.8,565,106,108.1,121.6,102,11,86,61.7,61.7
2011/6/10 11:00,113.8,62.3,108.8,565,106.4,108.9,120.6,102,12,86,61.7,61.7
2011/6/10 14:00,113.7,62.3,108.8,565,106.9,110.5,121.8,102,10,86,61.7,61.7
2011/6/10 17:00,113.6,62.3,108.8,565,106.5,109.5,120.4,102,8,86,61.7,61.7
2011/6/10 20:00,113.6,62.2,108.9,565,111.4,109.7,120.3,102,7,86,61.7,61.7
2011/6/10 23:00,114.2,62.2,108.8,565,105.6,109.1,120.8,102,8,86,61.7,61.7
2011/6/11 2:00,114.1,62.2,108.8,565,105.7,108.6,123,101,6,86,61.7,61.7
2011/6/11 5:00,114.3,62.2,108.8,565,106.1,110.4,125.2,101,5,86,61.7,61.8
2011/6/11 8:00,114.3,62.1,108.7,565,105.7,106.8,126.4,100,3,86,61.7,61.8
2011/6/11 11:00,115,62.1,108.7,565,106,109.2,123.7,101,4,86,61.8,61.8
2011/6/11 14:00,114.1,61.9,108.6,565.1,109.6,107.5,121.2,101,4,86,61.8,61.8
2011/6/11 17:00,114.1,61.9,108.6,565,105.4,110.5,122.2,101,4,86,61.8,61.8
2011/6/11 20:00,114,61.9,108.6,565,105.9,111.3,120.5,101,3,86,61.8,61.8
2011/6/11 23:00,113.8,61.9,108.5,565,105.9,110.9,122.1,101,4,86,61.8,61.8
2011/6/12 2:00,114,61.9,108.5,565,110.5,111.5,121.2,101,4,86,61.8,61.8
2011/6/12 5:00,114,61.8,108.4,565,105.8,113.2,116.8,100,9,86,61.8,61.8
2011/6/12 8:00,114,61.8,108.4,564.9,106.5,107.5,114.1,100,,86,61.8,61.8
2011/6/12 11:00,113.6,61.8,108.4,565,106.4,107.1,113.1,100,,86,61.8,61.8
2011/6/12 14:00,114,61.8,108.4,565,105.8,105.7,112.7,100,,86,61.8,61.8
2011/6/12 17:00,113.5,61.9,108.4,565,106.9,116.5,112.7,101,,86,61.8,61.8
2011/6/12 20:00,114.8,61.9,108.4,565,106.5,107.2,115,102,,86,61.8,61.8
2011/6/12 23:00,113.9,61.8,108.4,565,106.1,112.8,111.7,101,,86,61.8,61.8
2011/6/13 2:00,113.6,61.8,108.3,565,106.3,111.2,113.2,101,,86,61.8,61.8
2011/6/13 5:00,113.1,61.8,108.3,565,105.9,109.1,113.1,102,,85,61.8,61.8
2011/6/13 8:00,112,61.7,108.2,565,105.2,109.9,112.2,100,,86,61.8,61.8
2011/6/13 11:00,112.5,61.8,108.1,565,105.2,109.7,113,100,,85,61.8,61.8
2011/6/13 14:00,112.3,61.8,108.3,565,105.4,108.4,115.7,100,79,85,61.8,61.8
2011/6/13 17:00,112.7,61.8,108.3,565,105.9,111.1,115.1,100,119,85,61.8,61.9
2011/6/13 20:00,112.7,61.8,108.3,565,108.1,109.7,115.7,100,114,86,61.8,61.8
2011/6/13 23:00,112.8,61.8,108.2,565,106.8,107.9,115.7,100,111,86,61.8,61.9
2011/6/14 2:00,113.2,61.8,108.2,565,107,108.3,115.5,100,94,85,61.8,61.9
2011/6/14 5:00,112.2,61.7,108.2,565,106.4,107.6,114.2,100,82,85,61.8,61.8
2011/6/14 8:00,113.6,61.7,108.1,565,106.2,103.6,113.1,100,72,85,61.8,61.8
2011/6/14 11:00,113.3,61.7,108.1,565,106.1,109.4,112.8,100,67,85,61.8,61.9
2011/6/14 14:00,112.7,61.7,108.2,565,107.6,109.8,112,100,62,85,61.8,61.9
2011/6/14 17:00,113.4,61.7,108.1,565,106.1,110.6,111.4,100,61,85,61.8,61.8
2011/6/14 20:00,114.7,61.8,108.2,565,105.3,108.2,110.8,100,62,86,61.8,61.8
2011/6/14 23:00,114.1,61.7,108.2,565,105.8,107.4,109.7,100,60,85,61.8,61.8
2011/6/15 2:00,114.3,61.7,108.1,565,107.2,106.9,110.2,100,58,86,61.8,61.8
2011/6/15 5:00,113.9,61.7,108.1,564.9,105.4,108.8,111.4,100,59,85,61.8,61.8
2011/6/15 8:00,114.1,61.7,108.2,564.9,107.1,110.3,112.8,100,58,85,61.8,61.8
2011/6/15 11:00,113.3,61.7,108.1,565,106.9,109.3,113,100,57,85,61.8,61.8
2011/6/15 14:00,114.2,61.7,108.1,565,106.6,110.2,117.7,100,58,85,61.8,61.8
2011/6/15 17:00,115.4,61.8,108.2,565,107,107.8,115.9,100,64,85,61.8,61.8
2011/6/15 20:00,115.6,61.8,108.3,565,106.2,110.1,112.3,100,60,85,61.8,61.8
2011/6/15 23:00,115,61.8,108.2,565,106.1,110.2,110.1,101,60,86,61.8,61.8
2011/6/16 2:00,114,61.7,108.2,565,106.7,105.4,109.7,101,59,85,61.8,61.9
2011/6/16 5:00,115.5,61.7,108.2,565,106.6,108.8,108,101,60,86,61.8,61.9
2011/6/16 8:00,114.6,61.7,108.1,565,107.1,106.8,110.5,100,60,85,61.8,61.9
2011/6/16 11:00,113.6,61.7,107.9,565,106.5,107.5,112.4,100,60,85,61.8,61.9
2011/6/16 14:00,115.5,61.8,108.1,565,106.2,102.4,112.1,100,60,86,61.8,61.9
2011/6/16 17:00,115,61.8,108.2,565,106.1,108.6,111.7,101,60,86,61.8,61.9
2011/6/16 20:00,114.3,61.8,108.2,565,106.9,113.2,109.5,100,58,85,61.8,61.9
2011/6/16 23:00,114.7,61.8,108.2,565,105.8,106.8,109.5,100,59,86,61.8,61.9
2011/6/17 2:00,114.4,61.8,107.8,565,110.3,106.8,104.3,100,60,86,61.8,61.8
2011/6/17 5:00,114.2,61.7,108.1,565,106,107,106.6,101,62,85,61.8,61.8
2011/6/17 8:00,114.1,61.7,108,565,105.8,108.1,108.1,100,62,85,61.8,61.8
2011/6/17 11:00,114.6,61.7,108,565.1,106,109.2,107.8,101,62,85,61.8,61.8
2011/6/17 14:00,114.8,61.7,108,565.1,106.8,107.8,107.2,101,62,85,61.8,61.8
2011/6/17 17:00,114.8,61.7,108,565.1,105.8,107.6,107.5,101,64,85,61.7,61.8
2011/6/17 20:00,114.4,61.7,108,565.1,106.1,106.4,106.9,100,64,85,61.7,61.8
2011/6/17 23:00,116,61.7,108,565.1,106.4,109.1,107.4,100,66,85,61.7,61.8
2011/6/18 2:00,114.3,61.6,108,565.1,106,108.7,107.1,101,70,85,61.7,61.8
2011/6/18 5:00,113.4,61.7,108,565.2,105.8,106.7,106.8,100,72,85,61.7,61.7
2011/6/18 8:00,114.3,61.7,107.9,565.1,106.6,108,106.7,100,70,85,61.7,61.8
2011/6/18 11:00,115.4,61.6,107.9,565.1,106.5,102.7,107,100,70,85,61.7,61.7
2011/6/18 14:00,114.2,61.7,107.9,565.1,106.5,101.7,107.2,100,58,85,61.7,61.7
2011/6/18 17:00,113.5,61.6,107.9,565.1,106.5,109.4,107.5,100,58,85,61.7,61.7
2011/6/18 20:00,113.9,61.6,107.9,565.1,106.2,108.9,107.9,100,60,85,61.7,61.7
2011/6/18 23:00,114.5,61.6,108,565.1,106.2,104.2,107.2,101,60,85,61.6,61.6
2011/6/19 2:00,115.4,61.6,107.8,565.1,106,108.7,106.9,101,70,84,61.6,61.6
2011/6/19 5:00,116.3,61.6,108.3,565,106.4,106.3,106.9,100,66,84,61.5,61.5
2011/6/19 8:00,114.7,61.6,108.1,565.1,106.4,108.3,107.1,100,65,84,61.4,61.5
2011/6/19 11:00,115.5,61.6,108,565,105.8,107.8,106.7,100,63,84,61.3,61.3
2011/6/19 13:00,114.5,61.5,108,565,105.7,106,106,100,62,84,61.2,61.2
2011/6/19 17:00,114.7,61.4,107.9,565.1,106,108.6,106.8,100,64,84,61,61
2011/6/19 20:00,114.5,61.4,107.9,565.4,106.3,109.1,106.3,100,31,84,60.3,60.8
2011/6/19 23:00,114.6,61.5,107.9,565.5,106.1,106.1,106.8,100,38,84,60.8,60.8
2011/6/20 2:00,113.8,61.5,107.9,565.7,105.3,107,107,100,35,84,60.7,60.7
2011/6/20 5:00,114.4,61.4,107.8,565.7,105.2,106.1,106.8,100,34,84,60.5,60.6
2011/6/20 8:00,114.8,61.4,107.7,565.8,107.9,106.6,107.3,100,36,84,60.4,60.4
2011/6/20 11:00,114.3,61.3,107.7,566,108.1,106.9,107.2,100,42,84,60.3,60.3
2011/6/20 14:00,114.1,61.3,107.7,565.9,108.6,106.5,107.3,101,38,84,60.2,60.2
2011/6/20 17:00,114.1,61.6,107.7,565.9,106.5,106.6,107.2,101,40,84,60.1,60.1
2011/6/20 20:00,115.3,61.8,107.7,566,106.5,106.6,106.4,101,40,84,60,60
2011/6/20 23:00,114.6,61.8,107.5,566,107.2,106.8,106.6,100,41,83,59.9,59.9
2011/6/21 2:00,114.9,61.9,107.5,566.1,106.5,103.5,106.4,100,40,83,59.9,59.9
2011/6/21 5:00,115.1,61.9,107.4,566.1,108.6,104.6,106,101,38,83,59.8,59.8
2011/6/21 8:00,114.7,61.9,107.6,566.1,108.5,106,105.6,101,39,83,59.8,59.8
2011/6/21 11:00,113.5,61.7,107.4,566.2,107.7,109.5,105.7,101,40,82,59.7,59.7
2011/6/21 14:00,114.5,61.7,107.5,566.2,107.6,106.5,104.9,101,38,82,59.6,59.6
2011/6/21 17:00,113.7,61.7,107.4,566.2,107.4,107.6,104.6,100,35,82,59.6,59.6
2011/6/21 20:00,114.1,61.9,107.4,566.2,107.6,102.2,105.9,100,41,82,59.5,59.5
2011/6/21 23:00,113.9,61.9,107.4,566.2,108,108,106.2,100,40,82,59.5,59.5
2011/6/22 2:00,114.2,61.9,107.5,566.3,107.1,107.6,106.8,100,39,82,59.4,59.4
2011/6/22 5:00,114.7,61.9,107.4,566.3,108.4,102.3,107.2,100,42,82,59.3,59.3
2011/6/22 8:00,114.2,61.9,107.4,566.3,108,108.8,107.1,100,48,82,59.3,59.3
2011/6/22 11:00,114.3,61.8,107.4,566.4,107.2,101.9,107,100,45,82,59.2,59.2
2011/6/22 14:00,113.5,62,107.5,566.4,107.7,108.6,107.5,100,47,82,59.1,59.1
2011/6/22 17:00,114.6,62,107.6,566.4,109.5,109.8,107.3,100,45,82,59.1,59.1
2011/6/22 20:00,114.8,62,107.7,566.4,108.4,110.3,106.8,100,46,82,59,59
2011/6/22 23:00,114.8,62.1,107.5,566.5,108.5,103.9,106.7,100,48,82,59,59
2011/6/23 2:00,114,62.1,107.7,566.5,108,109.9,105.4,100,49,82,58.9,58.9
2011/6/23 5:00,114.5,62.1,107.7,566.5,107.2,108.5,105.5,100,48,82,58.8,58.8
2011/6/23 8:00,114.8,62.1,107.8,566.6,107.3,107.3,104.7,100,50,82,58.8,58.8
2011/6/23 11:00,114.4,62.1,107.9,566.6,107.8,108.3,104.9,100,53,82,58.7,58.7
2011/6/23 14:00,114.6,62,108,566.6,107.6,109.1,105.1,100,52,82,58.7,58.7
2011/6/23 17:00,114.3,62,108.3,566.6,107.8,110.1,104.9,100,55,83,58.6,58.6
2011/6/23 20:00,114.2,62.1,108.2,566.7,108.1,109.5,105.3,100,54,83,58.6,58.6
2011/6/23 23:00,114.9,62.1,108.3,566.7,108.1,110.1,104.6,100,55,83,58.5,58.5
2011/6/24 2:00,114.7,62.2,108.3,566.5,107.8,109.4,104.2,100,55,83,58.5,58.5
2011/6/24 5:00,114.8,62.2,108.3,566.3,108.4,110.9,104.5,100,49,83,58.5,58.5
2011/6/24 8:00,114.7,62.2,108.4,566.2,111.2,108.8,104.4,100,,84,58.6,58.6
2011/6/24 11:00,114.7,62.1,108.5,566.2,110.1,114.6,104.4,100,,84,58.6,58.7
2011/6/24 14:00,114.7,62,108.6,566.2,109.1,100.6,104.6,100,,84,58.7,58.8
2011/6/24 17:00,114.7,62.2,108.7,566.1,108.3,99.4,103.7,100,,84,58.8,58.8
2011/6/24 20:00,115.3,62.3,108.8,566.1,108.5,108.3,103.3,101,,84,58.9,58.9
2011/6/24 23:00,114.7,62.3,108.9,566,108.4,108.6,102.9,102,,85,58.9,58.9
2011/6/25 2:00,115.8,62.4,108.8,566,108.3,109.2,102.8,101,,85,58.9,59
2011/6/25 5:00,115.4,62.3,109,565.9,108.6,100.5,102.6,100,,85,59,59
2011/6/25 8:00,116,62.3,109.1,565.9,107.6,107.1,104.3,100,,85,59,59
2011/6/25 11:00,115.5,62.2,109.1,565.9,107.9,106.9,104.3,100,,85,59,59.1
2011/6/25 14:00,115.6,62.2,109,565.8,107.4,106.9,104,100,,85,59,59.1
2011/6/25 17:00,115.9,62.2,109,565.8,108.6,109.8,103.6,100,,85,59.1,59.1
2011/6/25 20:00,115.9,62.2,109.1,565.8,107.9,107.5,104.1,100,,85,59.1,59.1
2011/6/25 23:00,115.6,62.2,109.2,565.8,108.2,109.2,103.9,100,,85,59.1,59.1
2011/6/26 2:00,115.9,62.1,109.3,565.7,119.1,107.9,104.3,100,,85,59.1,59.1
2011/6/26 5:00,115.3,62,109.4,565.7,119.1,108.1,104.1,100,,85,59.1,59.1
2011/6/26 8:00,116.4,61.9,109.4,565.7,118.8,110,104.7,100,,85,59.1,59.1,
2011/6/26 11:00,116.3,61.9,109.6,565.7,121.7,108.4,104.4,100,,85,59.1,59.1,
2011/6/26 14:00,116.6,61.8,109.5,565.6,121.4,108.7,103.7,100,,85,59.1,59.1,
2011/6/26 17:00,116.5,61.8,109.6,565.6,120.3,109.7,104.4,100,,85,59.1,59.1,
2011/6/26 20:00,116.2,61.8,109.6,565.6,120.6,109.4,104,100,,85,59.1,59.1,
2011/6/26 23:00,116.7,61.8,109.7,565.6,118.4,108.3,104.1,99,,84,59,59.1,
2011/6/27 2:00,116.2,61.8,109.7,565.6,119.4,110.6,104.2,100,,84,59,59.1,
2011/6/27 5:00,116.5,61.7,109.7,565.6,118.9,110.5,103.9,100,,84,59,59,
2011/6/27 7:30,116.5,61.7,109.7,565.6,119.5,108.9,104.2,100,,84,59,59,
2011/6/27 8:00,,,,,,,,,,,,,Not available due to changeover of station power source
2011/6/27 11:00,,,,,,,,,,,,,Not available due to changeover of station power source
2011/6/27 14:00,,,,,,,,,,,,,Not available due to changeover of station power source
2011/6/27 15:30,116.7,60.3,109.8,565.3,122.9,110.2,103.7,100,,84,58.9,58.9,
2011/6/27 17:00,117,60.6,109.7,565.5,122.8,109.6,103.8,100,,85,59,58.9,
2011/6/27 20:00,116.5,61,109.8,565.6,122.3,108.5,103.7,100,,85,59.2,59,
2011/6/27 23:00,116.8,61.2,109.7,565.6,122.3,109.4,103.8,100,,85,59,59,
2011/6/28 2:00,116.7,61.3,109.7,565.6,128.6,108,103.6,100,,85,59,59,
2011/6/28 5:00,116.5,61.4,109.7,565.5,124.1,103.4,103.5,100,,85,59,59.1,
2011/6/28 8:00,116.7,61.3,109.6,565.5,121.1,110.6,103.4,100,,85,59,59.1,
2011/6/28 11:00,116.6,61.3,109.6,565.5,120.3,108.5,103.3,100,,85,59.1,59.1,
2011/6/28 14:00,116.6,61.3,109.6,565.5,121,109.1,103.1,100,,85,59.1,59.1,
2011/6/28 17:00,116.3,61.2,109.6,565.5,122.1,109.9,102.9,100,,85,59.1,59.1,
2011/6/28 19:00,116.8,61.3,109.6,565.5,122.1,109,103.2,100,,85,59.1,59.1,
2011/6/28 23:00,116.8,61.4,110.2,565.5,122.8,109.5,103.3,101,,84,59.1,59.1,
2011/6/29 2:00,117.6,61.6,110.8,565.5,122.7,110.5,103.8,102,,82,59.2,59.2,
2011/6/29 5:00,118.1,61.8,111.2,565.5,123,110.7,103.9,102,,80,59.1,59.2,
2011/6/29 8:00,118.3,62.1,111.5,565.5,124.4,112.5,103.7,103,,79,59,59.1,
2011/6/29 11:00,118.5,62.3,111.9,565.5,124.9,111.9,103.3,104,,78,58.9,59,
2011/6/29 14:00,118.8,62.4,112.2,565.5,130.2,112.6,103.7,104,,77,58.8,58.9,Data for Bellows Seal Temperature untill 6/29 14:00 were invalide due to recorder trouble.
2011/6/29 17:00,118.9,62.5,112.4,565.5,130,112.4,104.6,104,152,77,58.8,58.9,"After 6/29 17:00, recorder has changed for Bellows Seal Temperature"
2011/6/29 20:00,119.3,62.7,112.6,565.5,128.7,114.6,104.3,104,152,76,58.7,58.7,
2011/6/29 23:00,118.9,63,112.8,565.5,127.6,113.7,104.7,104,152,74,58.7,58.6,
2011/6/30 2:00,119.1,63.1,112.6,565.5,128.8,114.7,104.5,104,152,69,58.8,58.8
2011/6/30 5:00,119.3,63.2,112.6,565.5,129.1,112.6,104.7,104,152,68,59,59
2011/6/30 8:00,119.1,63.2,112.5,565.5,129.4,114.3,104.8,104,152,67,59.2,59.3
2011/6/30 11:00,119,63.3,112.6,565.5,128.2,112.5,104.4,104,151,67,59.4,59.4
2011/6/30 14:00,119.5,63.5,112.6,128,127.7,113.6,104.4,104,151,66,59.6,59.6
2011/6/30 17:00,119.6,63.4,112.6,125.8,127.7,113.1,103.8,104,150,66,59.6,59.7
2011/6/30 20:00,119.9,63.5,112.6,123.7,128.7,114.5,104.3,104,150,66,59.7,59.8
2011/6/30 23:00,119.5,63.7,112.6,117.8,132.5,114.3,103.7,104,149,66,59.7,59.7
2011/7/1 2:00,119.4,63.7,112.7,135.2,130.5,114.2,103.9,104,149,66,59.7,59.7
2011/7/1 5:00,119.4,63.7,112.7,124,126.4,113.7,104.1,118,148,66,59.6,59.6
2011/7/1 8:00,119.5,63.8,112.7,119.1,127.8,114.2,104,117,148,66,59.6,59.6
2011/7/1 11:00,119.7,63.4,112.7,119.6,127.8,114.8,103.8,115,148,66,59.5,59.5
2011/7/1 14:00,119.7,63.3,112.8,123.1,124.4,112.5,103.9,119,148,66,59.5,59.4
2011/7/1 17:00,119.7,63.9,112.9,126.1,125.6,114,104.3,120,148,65,59.4,59.4
2011/7/1 20:00,120.1,64,112.9,113,124.7,115.6,103.9,120,148,65,59.2,59.2
2011/7/1 23:00,119.5,64.2,112.8,111.3,124.7,113.1,103.5,118,148,65,59.1,59.1
2011/7/2 2:00,119.8,64.3,112.9,120.6,126.5,112.6,103.5,117,148,65,58.9,58.9
2011/7/2 5:00,119.7,64.4,112.9,125,123.5,113.8,103.3,120,148,65,58.8,58.8
2011/7/2 8:00,119.9,64.4,112.8,133.3,123.4,112.4,104.1,123,149,65,58.6,58.6
2011/7/2 11:00,119.9,64.4,112.8,126.2,124.9,114.7,104.1,122,149,65,58.5,58.4
2011/7/2 14:00,119.6,64.3,112.9,120,125.2,114.6,104,123,149,65,58.3,58.3
2011/7/2 17:00,120.1,64.5,112.9,119.8,124.5,115.7,103.7,124,148,65,58.2,58.1
2011/7/2 20:00,119.8,64.7,113,136.7,124.2,115.3,104.2,124,148,65,58,58
2011/7/2 23:00,120.1,64.7,113,139,126.5,114.4,104.4,124,148,64,57.9,57.8
2011/7/3 2:00,120.1,64.8,113,141.9,124.3,112.3,104.3,125,148,64,57.8,57.7
2011/7/3 5:00,119.9,64.7,112.9,141.3,122.1,113.6,104.2,125,148,64,57.6,57.6
2011/7/3 8:00,119.7,64.7,113,136.7,121.3,114.6,104.5,124,148,64,57.5,57.5
2011/7/3 11:00,120,64.8,112.9,143.6,122.9,114.9,104.6,126,148,64,57.4,57.4
2011/7/3 14:00,119.9,64.7,112.9,139.6,121.2,113.4,104.4,126,148,64,57.3,57.3
2011/7/3 17:00,119.9,64.7,113.1,146.7,122,113.5,104.1,130,148,64,57.2,57.1
2011/7/3 20:00,120,64.7,112.8,124.8,124,114.3,104,126,148,64,57.1,57
2011/7/3 23:00,119.7,64.8,113,131,124,112.1,104.3,132,148,64,57,57
2011/7/4 2:00,119.6,64.8,112.7,145.9,123,112.1,104.7,132,145,64,56.9,56.9
2011/7/4 5:00,119.8,64.8,112.7,151.9,124,113.3,104.3,134,144,64,56.8,56.8
2011/7/4 8:00,119.8,64.8,112.6,149.9,124,111.9,104.1,132,144,64,56.8,56.7
2011/7/4 11:00,119.8,64.5,112.7,137.8,120.9,111.5,103.8,132,144,64,56.7,56.6
2011/7/4 14:00,119.9,64.8,112.6,155.6,123.3,114.1,103.5,132,143,64,56.6,56.6
2011/7/4 17:00,119.6,64.6,112.6,151.6,122.6,114.3,103.1,132,142,64,56.5,56.5
2011/7/4 20:00,119.8,64.7,112.6,138.4,121.5,114.6,103.2,128,143,64,56.5,56.4
2011/7/4 23:00,119.5,64.7,112.5,146.4,121.5,114,104.1,126,143,63,56.4,56.4
2011/7/5 2:00,119.4,64.8,112.4,143,121.5,114.5,103.5,127,146,63,56.3,56.3
2011/7/5 5:00,119.5,64.9,112.4,143.5,122,111.6,103.9,128,146,63,56.3,56.2
2011/7/5 8:00,119.9,64.8,112.4,138.4,121.5,113.9,104.5,129,146,62,56.2,56.1
