"[Note]:Some indicators might not be functioning properly beyond the normal condition for usage affected by the earthquake and subsequent events. We comprehensively evaluate situation in plants using all the available information from indicators and also focusing on trends, taking uncertainty of indicators into consideration.",,,,,,,,,,,,,
2011/7/5 11:00,119.4,64.9,112.3,138,121.3,111.5,104,130,146,63,56.1,56
2011/7/5 14:00,119.6,64.8,112.3,148.3,120.7,114.8,104.5,130,143,63,56,56
2011/7/5 17:00,119.8,64.8,112.2,150.7,119.8,112.3,104.6,131,143,62,56,55.9
2011/7/5 20:00,119.7,64.8,112.3,151.6,120.1,114,104.8,131,143,62,55.9,55.8
2011/7/5 23:00,119.8,64.8,112.3,136.9,121.2,112.7,104.2,131,142,62,55.8,55.8
2011/7/6 2:00,119.5,64.9,112.3,142.4,122.4,114.3,104.5,131,142,62,55.8,55.7
2011/7/6 5:00,119.3,64.9,112.3,139.3,121.2,112,104.6,132,143,62,55.7,55.6
2011/7/6 8:00,119.6,64.9,112.2,138.3,121.5,112.5,104.6,132,143,62,55.7,55.6
2011/7/6 11:00,119.5,64.9,112.2,147.5,119.9,111.2,104.4,133,143,62,55.6,55.5
2011/7/6 14:00,119.5,64.8,112.2,143.9,121.8,112.2,105.3,133,142,62,55.6,55.5
2011/7/6 17:00,119.4,64.8,112.2,140.3,119.7,114,105.1,133,145,62,55.5,55.4
2011/7/6 20:00,119.5,64.7,112.3,134.6,120.3,114.1,105.4,134,144,62,55.4,55.4
2011/7/6 23:00,119.7,64.8,112.2,138.3,120.1,114.1,105.7,134,144,62,55.4,55.3
2011/7/7 2:00,119.7,64.9,112.3,141.4,119,111.2,105.6,122,142,62,55.3,55.2
2011/7/7 5:00,119.5,64.9,112.3,148,116,112.7,105.3,122,144,62,55.2,55.2
2011/7/7 8:00,119.8,64.9,112.2,139.1,119.3,111.3,104.7,122,142,61,55.2,55.1
2011/7/7 11:00,119.8,64.8,112.2,138.7,122.9,113.5,105.2,127,145,61,55.1,55
2011/7/7 14:00,119.8,64.7,112.2,145.1,118.7,112.8,105.4,119,143,61,55.1,55
2011/7/7 17:00,119.9,64.7,112.5,136.1,118.5,113.3,105.5,120,145,61,55,54.9
2011/7/7 20:00,120,64.7,112.2,143.3,118.9,113.3,105.6,126,143,61,55,54.9
2011/7/7 23:00,120.3,64.8,112.2,134.7,118.5,114.5,104.8,129,144,61,54.9,54.8
2011/7/8 2:00,120.2,64.8,112.3,137,118.1,111.1,106,134,146,61,54.8,54.7
2011/7/8 5:00,120,64.8,112,139.6,118.7,113.1,103.8,126,140,61,54.8,54.6
2011/7/8 8:00,119.8,64.8,112.2,139.9,119,113.5,104.2,126,140,61,54.7,54.6
2011/7/8 11:00,119.6,64.8,112.2,137.9,119.1,112.9,104.2,120,139,60,54.6,54.5
2011/7/8 14:00,119.9,64.8,112.3,137,119.2,111.6,104.4,122,139,60,54.5,54.4
2011/7/8 17:00,119.9,64.8,112.2,138,119.4,111.7,104.6,124,139,60,54.4,54.3
2011/7/8 20:00,119.5,64.7,112.3,151.6,119.8,112.1,104.6,122,140,60,54.4,54.3
2011/7/8 23:00,119.6,64.7,112.4,136.8,118.9,112.4,104.3,122,140,60,54.3,54.2
2011/7/9 2:00,119.5,64.7,112.3,133.8,119.8,113.7,104.5,134,140,60,54.2,54.1
2011/7/9 5:00,119.8,64.7,112.2,131.6,119.1,111.9,104.3,136,140,60,54.1,54
2011/7/9 8:00,119.9,64.9,112.3,131.1,119.7,112.9,103.8,137,140,60,54,53.9
2011/7/9 11:00,119.8,64.8,112.2,132.3,120.4,107.9,104,137,139,60,53.9,53.8
2011/7/9 14:00,120,64.8,112.2,127.5,119.5,112.7,104.2,140,140,60,53.9,53.8
2011/7/9 17:00,119.9,64.7,112.2,135.1,120.8,112.5,104.2,146,139,60,53.8,53.7
2011/7/9 20:00,120,64.7,112.2,136.1,121.2,106.4,104.2,147,140,60,53.7,53.6
2011/7/9 23:00,120,64.7,112.3,130.8,119.5,112.4,103.9,147,140,60,53.6,53.5
2011/7/10 2:00,119.9,64.7,112.3,123.5,120.4,112.7,104,148,140,60,53.6,53.5
2011/7/10 5:00,119.5,64.7,112.3,133.7,120.3,112.6,103.9,150,141,59,53.5,53.4
2011/7/10 8:00,119.7,64.8,112.2,128.1,119.4,113.1,103.8,151,140,59,53.4,53.3
2011/7/10 11:00,119.5,64.9,112.3,124.2,120.1,113.8,104.1,148,140,59,53.3,53.2
2011/7/10 14:00,119.5,64.8,112.5,134.8,120.5,111.9,104.1,149,140,59,53.3,53.2
2011/7/10 17:00,119.5,64.8,112.2,126.5,122.5,113.7,104.1,149,140,59,53.2,53.1
2011/7/10 20:00,119.9,64.9,112.4,128.8,120.3,112.8,104.3,149,140,59,53.2,53.1
2011/7/10 23:00,119.8,64.9,112.4,127.4,123,111.8,104.1,149,139,59,53.1,53
2011/7/11 2:00,119.9,64.9,112.3,121.7,118.4,113.2,103.8,149,140,59,53,53
2011/7/11 5:00,119.6,64.9,112.3,122.6,117.6,111.7,103.7,149,142,59,53,52.9
2011/7/11 8:00,119.6,64.9,112.3,127.6,116.2,116.5,104,149,139,58,52.9,52.8
2011/7/11 11:00,119.9,64.7,112.4,131.4,119.1,113.2,104.1,149,139,58,52.8,52.8
2011/7/11 14:00,120.2,64.7,112.5,137.7,116.2,113.4,104.6,149,139,58,52.8,52.7
2011/7/11 17:00,120.1,64.8,112.5,135.2,116.7,109.3,104.5,149,142,58,52.7,52.6
2011/7/11 20:00,119.4,64.9,112.5,138,115.8,113.9,104.5,149,142,58,52.6,52.6
2011/7/11 23:00,119.7,64.9,112.4,127.4,116.1,113.9,104,148,142,58,52.6,52.5
2011/7/12 2:00,119.5,64.9,112.3,127.7,121.2,112.7,104,148,141,58,52.5,52.5
2011/7/12 5:00,119.5,64.9,112.2,123.1,118.4,113.1,103.6,148,141,58,52.5,52.4
2011/7/12 8:00,119.5,64.9,112.1,127.5,118.5,113.2,103.6,148,141,58,52.5,52.4
2011/7/12 11:00,119.3,64.9,112,123,122.8,113.1,103.3,147,141,58,52.4,52.3
2011/7/12 14:00,119.6,63.1,111.9,126.7,116,112.7,103,147,141,58,52.4,52.3
2011/7/12 17:00,119,63.1,112,133.8,115.8,112.9,103.4,147,140,58,52.3,52.3
2011/7/12 20:00,119.5,64.4,111.8,122.2,117.4,112.9,103,148,141,58,52.3,52.2
2011/7/12 23:00,119.5,64.8,111.8,123.4,123.4,113.1,102.7,146,140,58,52.3,52.2
2011/7/13 2:00,119.5,64.8,111.8,125.3,120.2,113.7,101.7,147,140,58,52.2,52.1
2011/7/13 5:00,118.9,64.8,111.7,126.9,121.3,109.8,102.1,146,140,58,52.2,52.1
2011/7/13 8:00,119.2,64.8,111.6,121.5,122.9,110,102.6,146,138,58,52.1,52.1
2011/7/13 11:00,119.3,64.3,111.7,113.8,122.5,114.6,103,145,137,58,52.1,52
2011/7/13 14:00,119.3,63.1,111.7,118.1,122.7,109.5,103.3,145,139,58,52.1,52
2011/7/13 17:00,119.3,63.5,111.6,122.8,123,109.5,103.6,146,139,58,52,51.9
2011/7/13 20:00,119.5,64.5,111.6,119.4,122.5,114.9,103.3,146,139,58,52,51.9
2011/7/13 23:00,119.4,64.6,111.6,117.1,122.5,114,102.8,147,137,58,52,51.9
2011/7/14 2:00,119.1,64.7,111.6,118.4,123,113.4,103,148,138,58,51.9,51.8
2011/7/14 5:00,119,64.7,111.6,119.8,123,110.3,104,148,138,58,51.9,51.8
2011/7/14 8:00,119.4,64.7,111.6,139.8,124,114.3,103.3,148,137,58,51.9,51.8
2011/7/14 11:00,119.3,64.6,111.5,129.9,122.3,109,103.1,148,134,58,51.8,51.7
2011/7/14 14:00,119,63.5,111.6,115,123.6,109.5,103,148,134,58,51.8,51.7
2011/7/14 17:00,118.9,63.5,111.6,129.7,123.9,110.8,102.2,148,134,58,51.8,51.7
2011/7/14 20:00,118.8,64.5,111.5,130.6,124.3,109.9,102.3,128,134,58,51.7,51.7
2011/7/14 23:00,118.7,64.7,111.6,132.6,125.3,111.2,102.8,127,133,58,51.7,51.6
2011/7/15 2:00,118.6,64.7,111.5,140,124.6,110.6,102.5,128,133,58,51.7,51.6
2011/7/15 5:00,118.6,64.8,111.5,130.2,123.5,110.5,102.6,130,132,58,51.7,51.6
2011/7/15 8:00,118.6,64.9,111.6,143.7,123.4,111,102.2,131,133,58,51.6,51.5
2011/7/15 11:00,119.2,64.7,111.5,134.1,122.8,110.6,102.5,131,132,58,51.6,51.5
2011/7/15 14:00,118.8,64.5,111.5,135.7,123.2,109.8,102.3,130,131,58,51.6,51.5
2011/7/15 17:00,118.5,64.6,111.6,138.4,123.6,110.7,102.7,130,130,58,51.6,51.5
2011/7/15 20:00,119.2,64.8,111.5,135.9,123.3,110.1,102.3,129,131,57,51.5,51.4
2011/7/15 23:00,119.1,64.8,111.3,141.4,122.8,110.9,102.6,129,130,57,51.5,51.4
2011/7/16 2:00,119.1,64.8,111.5,133.4,123,109.7,102.1,129,130,57,51.5,51.4
2011/7/16 5:00,118.8,64.8,111.5,134.5,122,112.3,102.3,129,130,57,51.4,51.3
2011/7/16 8:00,118.8,64.8,111.5,133,122.4,108.3,102.3,129,130,57,51.4,51.3
2011/7/16 11:00,119,64.8,111.5,136.9,122.6,112.5,102.1,128,130,57,51.4,51.3
2011/7/16 14:00,119.3,64.9,111.5,133.6,122,108.7,101.8,128,130,57,51.3,51.2
2011/7/16 17:00,119.1,64.2,111.5,135.3,122,111.3,101.9,128,126,57,51.3,51.2
2011/7/16 20:00,119.1,64.5,111.5,135.9,122.6,109.5,101.9,127,126,57,51.2,51.2
2011/7/16 23:00,119.1,64.7,111.6,141.6,123,108.2,102,127,126,57,51.2,51.1
2011/7/17 2:00,118.9,64.8,111.8,131.2,123.5,113.4,102.2,128,126,57,51.2,51.1
2011/7/17 5:00,118.9,64.8,111.6,129.1,122.9,110.3,102.6,127,126,57,51.1,51
2011/7/17 8:00,119.4,64.9,111.6,129.6,127.1,113.7,102.5,127,126,57,51.1,51
2011/7/17 11:00,119.1,64.6,111.5,130.8,126.9,113.5,102.7,127,126,57,51.1,51
2011/7/17 14:00,119.2,64.4,111.5,132.5,126.3,112.3,103.1,126,127,57,51.1,51
2011/7/17 17:00,119.1,64.5,111.7,130,126.8,110.9,102.2,126,127,57,51,50.9
2011/7/17 20:00,119.3,64.8,111.7,132.8,126.8,113.2,103,126,127,57,51,51
2011/7/17 23:00,119.2,64.9,111.6,130.7,126.6,113.2,101.7,126,127,57,51,51
2011/7/18 2:00,119,65,111.5,141.3,126.6,112.6,102.2,126,128,57,51,51
2011/7/18 5:00,118.8,64.9,111.3,133.5,126.3,110.7,102.7,126,128,57,51.1,51
2011/7/18 8:00,118.8,64.9,111.1,131.9,125.6,113.4,101.9,126,128,57,51.1,51
2011/7/18 11:00,118.5,64.6,110.9,133.9,124.4,111.8,101.8,125,127,57,51.1,51
2011/7/18 14:00,118.3,64.8,111,123.4,126.2,110.2,102.1,125,127,57,51.1,51
2011/7/18 17:00,118.4,64.9,110.8,127.8,126.3,113.1,101.5,125,127,57,51.1,51
2011/7/18 20:00,118.3,64.8,110.7,129.4,126.5,111.2,100.8,125,127,57,51.1,51
2011/7/18 23:00,118.3,64.8,110.7,126.1,125.5,110,101,125,126,58,51.1,51
2011/7/19 2:00,118.3,64.8,110.6,119.6,125.2,112.8,100.7,125,126,58,51.1,51
2011/7/19 5:00,118.1,64.8,110.6,115,125.5,111,100.9,125,126,58,51.1,51
2011/7/19 8:00,118,64.8,110.5,125.6,125.5,110.9,100.7,125,126,58,51.1,51
2011/7/19 11:00,118,64.8,110.4,130.8,125.2,108.2,100.7,125,125,57,51.1,51
2011/7/19 14:00,118,64.2,110.7,108.1,124.1,111.8,100.4,125,125,57,51.1,51
2011/7/19 17:00,118.2,64.5,110.6,128.2,124.5,110.3,100.7,126,125,58,51.1,51
2011/7/19 20:00,118.3,64.5,110.7,119.3,125.8,111.5,99.8,125,124,58,51.1,51
2011/7/19 23:00,118.5,64.7,110.8,124.7,125.8,112.2,99.5,123,124,58,51.1,51
2011/7/20 2:00,118.4,64.4,110.8,130,126.8,108.4,99.2,124,124,58,51.1,51
2011/7/20 5:00,118.9,64.5,110.8,124.7,126,112.4,99.3,125,125,58,51,50.9
2011/7/20 8:00,118.8,64.6,111,116,126.5,111.4,99,127,128,58,51,50.9
2011/7/20 11:00,118.5,64.6,111.1,124.5,126.6,110.9,98.8,128,128,58,51,50.9
2011/7/20 14:00,118.9,64.6,111.1,130.1,125.7,109.2,99,128,125,58,51,50.9
2011/7/20 17:00,118.6,64.5,111.1,112.6,127.2,109.9,98.6,130,124,58,51,50.9
2011/7/20 20:00,118.7,64.5,111.1,123.3,127.3,110.3,98.4,131,128,58,50.9,50.8
2011/7/20 23:00,118.7,64.4,111.3,115.6,125.9,111.2,98.8,131,128,57,50.9,50.8
2011/7/21 2:00,118.8,64.4,111.2,124.5,126.3,110.4,98.5,132,124,57,50.9,50.8
2011/7/21 5:00,118.3,64.4,111.3,123.6,126.4,107.6,98.9,131,124,57,50.8,50.7
2011/7/21 8:00,118.8,64.5,111.5,118.5,125,109.8,99.2,131,123,57,50.8,50.7
2011/7/21 11:00,118.8,63.3,111.6,114.7,126.7,111.9,98.9,132,124,57,50.8,50.7
2011/7/21 14:00,119.1,62.5,111.5,128.4,126.4,112.8,99.3,132,124,57,50.7,50.6
2011/7/21 17:00,118.8,63.4,111.7,123.5,127,108.7,99.4,133,123,57,50.7,50.6
2011/7/21 20:00,119.5,64.3,111.8,125.1,126,111.4,99.9,134,123,56,50.6,50.6
2011/7/21 23:00,119.4,64.4,111.9,123.6,127,113.5,100,135,123,55,50.6,50.5
2011/7/22 2:00,119.7,64.5,112,121.6,127,113.3,100.2,134,122,55,50.5,50.5
2011/7/22 5:00,119.8,64.5,112,115.4,127,107.9,100.1,132,122,55,50.5,50.4
2011/7/22 8:00,119.3,64.5,112,111.2,126,112.5,100.2,130,122,54,50.6,50.4
2011/7/22 11:00,119.5,64.6,111.8,126.5,126.1,112.6,99.9,129,122,55,50.7,50.5
2011/7/22 14:00,121.3,64.4,112.1,120,126.8,107.1,99.9,130,122,54,50.5,50.5
2011/7/22 17:00,119.5,64.6,112.1,121.4,126,111.7,99.7,130,122,54,50.7,50.6
2011/7/22 20:00,119.5,64.6,112.2,106.8,126,110.7,99.9,130,126,54,50.7,50.7
2011/7/22 23:00,119.5,64.6,111.9,77.9,126,110.5,99.7,129,127,54,50.9,50.8
2011/7/23 2:00,119.5,64.7,112,91.7,126,111.2,99.4,130,126,54,50.9,50.8
2011/7/23 5:00,119.8,64.6,112,79.3,128,111.4,99.1,130,127,54,51.1,51
2011/7/23 8:00,119.8,64.5,112.2,86.7,126,111.7,99.2,130,126,54,51.2,51.2
2011/7/23 11:00,119.9,64.5,112.1,78.7,126.5,107.6,99.5,129,124,54,51.2,51.2
2011/7/23 14:00,119.8,64.6,112.2,86.4,125.2,111.3,99.4,129,123,54,51.5,51.4
2011/7/23 17:00,120,64.5,112.2,73.2,125.9,112.7,99.4,130,123,54,51.6,51.5
2011/7/23 20:00,119.9,64.5,112.2,81.5,126.6,110.9,98.9,128,123,54,51.5,51.5
2011/7/23 23:00,119.9,64.5,112.2,77.6,126.6,112.5,98.9,128,123,54,51.5,51.4
2011/7/24 2:00,119.8,64.4,111.8,45.4,125.9,109.6,98.8,127,121,54,51.4,51.3
2011/7/24 5:00,119.8,64.5,112.1,82.2,125,112.3,99,128,122,54,51.4,51.3
2011/7/24 8:00,119.8,64.6,112.1,85.5,125.1,111.8,99.4,127,122,54,51.3,51.2
2011/7/24 11:00,119.8,64.7,112.1,86.5,125.4,113.2,99.2,127,122,54,51.2,51.1
2011/7/24 14:00,119.6,64.4,112.3,99,125.1,110.8,99.4,128,122,54,51.3,51.2
2011/7/24 17:00,119.6,64.5,112.3,91.5,125.5,113.9,100.1,128,122,54,51.4,51.3
2011/7/24 20:00,120,63.9,112.3,93,125.2,112.3,101.1,127,121,54,51.4,51.3
2011/7/24 23:00,120.1,64.5,112.3,98.9,125.6,113,100.7,128,121,54,51.4,51.4
2011/7/25 2:00,120,64.6,112.3,94,124.9,111.2,102,128,121,54,51.4,51.3
2011/7/25 5:00,119.5,64.6,112.4,103.9,125.3,116.1,103.6,128,113,54,51.5,51.4
2011/7/25 8:00,119.7,64.7,112.2,95.8,125.4,112.6,103.1,127,114,54,51.4,51.3
2011/7/25 11:00,119.7,63.1,112.3,95.8,125,113,102,127,113,54,51.3,51.3
2011/7/25 14:00,119.8,62.3,112.3,96.2,125.6,113.8,102.3,127,114,54,51.3,51.2
2011/7/25 17:00,119.7,62.5,112.3,93.8,125.2,114.7,102,127,114,54,51.3,51.2
2011/7/25 20:00,119.6,64.1,112.3,97.5,124.3,112.6,101.8,127,114,54,51.3,51.2
2011/7/25 23:00,119.6,64.6,112.2,87.2,124.3,112.5,101.8,127,114,54,51.3,51.2
2011/7/26 2:00,119.8,64.7,112.2,84,124.7,112.5,102.3,127,114,54,51.3,51.2
2011/7/26 5:00,119.6,64.7,112.1,77.5,124.5,113.4,102.5,126,114,54,51.3,51.1
2011/7/26 8:00,119.7,64.7,112.3,105.1,125.5,115.8,102.7,126,112,54,51.3,51.2
2011/7/26 11:00,119.7,64.7,112.3,95.7,123.7,113.6,102.8,126,114,54,51.2,51.1
2011/7/26 14:00,119.8,64.5,112.2,89.6,124.5,113.5,103,126,114,54,51.2,51.1
2011/7/26 17:00,119.8,64.7,112.3,94.5,124.6,114.4,102.2,126,115,54,51.2,51.1
2011/7/26 20:00,120,64.7,112.3,86.7,124.4,113.9,102.7,126,116,54,51.2,51.1
2011/7/26 23:00,119.6,64.8,112.2,89.5,125,113.3,103.3,126,117,54,51.1,51.1
2011/7/27 2:00,119.8,64.8,112.3,91.3,124,113.4,103.8,126,118,54,51.1,51
2011/7/27 5:00,119.8,64.8,112.3,96.8,123.5,111.7,103.7,126,118,54,51.1,51
2011/7/27 8:00,119.3,64.8,112.3,108.7,123.6,111.9,102.7,126,116,54,51,50.9
2011/7/27 11:00,119.7,64.7,112.1,91,123.4,111.3,102.5,126,115,54,50.9,50.8
2011/7/27 14:00,119.8,64.5,112.2,95.9,124,111.4,102.8,126,115,54,50.9,50.8
2011/7/27 17:00,119.7,64.5,112.2,103.1,125.2,112.1,102.7,125,116,54,50.9,50.8
2011/7/27 20:00,119.7,64.7,112.2,100.2,124.4,112.4,102.8,126,118,54,50.8,50.7
2011/7/27 23:00,119.5,64.8,112.1,98.8,125,111.3,102.8,125,119,54,50.8,50.7
2011/7/28 2:00,119.6,64.8,112.2,101,124.5,109.7,102.3,126,120,54,50.8,50.7
2011/7/28 5:00,119.6,64.8,112,83.2,123.7,112.4,102.4,125,120,54,50.7,50.6
2011/7/28 8:00,119.5,64.8,111.9,83.4,124.3,111.7,102.7,125,124,55,50.7,50.6
2011/7/28 11:00,119.6,64.9,112,94.9,123.4,110.8,102.2,125,123,55,50.6,50.5
2011/7/28 14:00,119.6,64.5,112,88.3,122.9,109.8,102.1,126,123,55,50.6,50.5
2011/7/28 17:00,122.6,64.4,111.8,76.4,123.8,110.3,102.1,125,122,54,50.6,50.5
2011/7/28 23:00,119.9,64.7,112,87,123.5,112.1,101.6,125,126,55,50.5,50.4
2011/7/29 5:00,119.9,64.9,111.9,95.3,123.3,111.9,101.2,124,126,54,50.5,50.4
2011/7/29 11:00,119.8,64.8,111.8,102.7,123.5,114.5,101.3,124,126,55,50.5,50.4
2011/7/29 17:00,119.8,64.5,111.9,105.1,122.8,111.4,101.6,124,126,56,50.4,50.3
2011/7/29 23:00,119.7,64.7,111.8,101.8,121.9,112.4,101.4,124,125,56,50.4,50.3
2011/7/30 5:00,119.8,64.7,111.8,106.2,122.9,113.5,101.3,124,126,56,50.3,50.2
2011/7/30 11:00,119.4,64.8,111.8,115.7,123.2,113.8,101.5,124,122,56,50.3,50.1
2011/7/30 17:00,119.6,64.7,111.8,112.7,121.9,112.4,101.4,124,121,56,50.2,50.1
2011/7/30 23:00,119.6,64.6,111.6,125.7,122.2,112.3,101.4,123,121,56,50.1,50
2011/7/31 5:00,119.7,64.5,111.9,119.8,122,113.2,100.4,123,110,56,50,49.9
2011/7/31 11:00,119,64.6,111.6,124.7,122,112.9,97.8,123,110,56,50,49.9
2011/7/31 17:00,118.9,64.3,111.4,119.6,121.4,113.2,98.1,122,111,56,49.9,49.8
2011/7/31 23:00,118.3,64.4,111.5,120.5,121.9,113.7,99.5,122,110,56,49.8,49.7
2011/8/1 5:00,119.6,64.4,111.5,116.6,121,112,98.2,123,113,56,49.7,49.6
2011/8/1 11:00,119.2,64.4,111.7,128.1,122.5,112.9,99.5,123,114,56,49.6,49.5
2011/8/1 17:00,119.3,64.5,111.7,124.6,123,110.2,99.9,124,112,57,49.6,49.5
2011/8/1 23:00,119.1,64.4,111.6,120.6,122.2,110.7,99,124,112,56,49.5,49.4
2011/8/2 5:00,119,64.4,111.6,116.3,121.5,112.1,99.1,124,114,57,49.5,49.3
2011/8/2 11:00,118.5,64.3,111.5,120.3,122,109.4,100.4,124,103,57,49.4,49.3
2011/8/2 17:00,119.2,63.9,111.3,119,126,111.6,100.7,123,106,57,49.4,49.3
2011/8/2 23:00,120.1,64.3,111.3,127.8,123.8,110.9,100,122,103,57,49.3,49.2
2011/8/3 5:00,120.2,64.3,111.2,124.5,123.7,109.2,101.1,122,104,57,49.3,49.2
2011/8/3 11:00,120.6,64.4,111.3,133.5,123.7,97.7,101.1,123,105,57,49.2,49.1
2011/8/3 17:00,121.9,64.3,111.5,107.6,126.7,96.1,100.5,123,105,57,49.1,49
2011/8/3 23:00,120.9,64.4,111.7,120.4,124,100.7,101,123,107,54,49.1,49
2011/8/4 5:00,121.1,64.5,111.9,121,123.5,82.2,102,124,107,53,49.7,49.6
2011/8/4 11:00,120.9,64.6,111.7,118.4,122.6,103.6,102.1,124,107,54,49.6,49.5
2011/8/4 17:00,120.7,63.6,111.5,121.3,121.2,104.7,102.9,123,106,55,49.5,49.3
2011/8/4 23:00,120.7,64.1,111.6,109.4,122,102.1,102.9,123,101,56,49.4,49.3
2011/8/5 5:00,120.6,64.4,111.3,130.4,120.2,100.9,102.5,123,104,56,49.4,49.3
2011/8/5 11:00,120.3,64.4,111,121.3,121.5,101.9,103.2,122,101,56,49.5,49.4
2011/8/5 17:00,120,62.5,111,111.9,120.1,102.9,103,122,101,56,49.5,49.3
2011/8/5 23:00,119.7,64.1,110.7,121.2,121.6,105.2,102.8,122,100,57,49.4,49.3
2011/8/6 5:00,119.9,64.4,111.1,108,120,102.4,102.9,122,103,57,49.4,49.3
2011/8/6 11:00,119.9,64.4,111.1,110.5,120.4,105.3,101.7,122,101,57,49.3,49.2
2011/8/6 17:00,119.5,64.2,110.7,122,120.1,103.5,101.9,122,99,57,49.3,49.2
2011/8/6 23:00,119.7,64.5,110.5,125.6,120.4,94.4,101.5,121,96,57,49.3,49.2
2011/8/7 5:00,119.4,64.5,110.4,117.9,119.7,103.7,101.3,121,94,57,49.2,49.1
2011/8/7 11:00,119.3,64.4,110.6,112.3,119.5,101.2,101.1,121,96,57,49.2,49.1
2011/8/7 17:00,119.3,64.3,110.3,111.9,119.8,100.9,101,120,96,57,49.1,49
2011/8/7 23:00,119.2,64.4,110,117.7,119.8,93.2,100.5,120,96,57,49.1,49
2011/8/8 5:00,119,64.4,110,124.2,119.6,94.9,100.6,120,97,57,49,48.9
2011/8/8 11:00,118.9,64.3,110,120.6,120,94.8,100.4,120,99,57,49,48.9
2011/8/8 17:00,118.9,64.3,109.9,124.1,117.9,96,100.3,120,97,57,48.9,48.8
2011/8/8 23:00,118.9,64.3,109.9,117.8,117.6,109.5,100.4,120,96,57,48.9,48.8
2011/8/9 5:00,118.7,64.3,109.7,120.8,117.5,109.1,100.2,120,97,57,48.9,48.8
2011/8/9 11:00,118.7,64.3,109.6,118.6,117.8,111.1,100.1,120,96,57,48.9,48.8
2011/8/9 17:00,118.7,64,109.8,114.1,117.3,110.1,100.2,120,95,57,48.8,48.7
2011/8/9 23:00,118.6,64.2,109.6,116.2,117.5,108.8,100.1,119,96,57,48.8,48.7
2011/8/10 5:00,118.5,64.3,109.5,124.4,117.7,110.6,99.7,120,96,57,48.8,48.7
2011/8/10 11:00,118.6,63.3,109.5,131.1,116.6,108.5,99.8,119,96,57,48.7,48.6
2011/8/10 17:00,118.4,62.7,109.5,120.6,117.8,112.4,99.2,119,98,57,48.7,48.6
2011/8/10 23:00,118.5,63.6,109.6,114.7,117.3,108.8,98.7,119,97,57,48.7,48.6
2011/8/11 5:00,118.4,64,109.4,122.4,117,109.4,99.1,119,99,57,48.7,48.6
2011/8/11 11:00,118.2,64,109.3,124,116.4,109.8,99.1,119,97,56,48.8,48.7
2011/8/11 17:00,118.3,63.8,109.4,116,116.2,109.2,98.7,119,98,58,48.8,48.7
2011/8/11 23:00,118.7,64.3,109.8,121,117.8,113,98.5,120,98,58,48.8,48.7
2011/8/12 5:30,118.7,64.5,109.6,116.7,116.8,107.4,99.9,120,87,58,48.8,48.7
2011/8/12 11:00,120.5,64.5,109.5,113.5,117,107.9,99.9,119,88,58,48.8,48.7
2011/8/12 17:00,115.2,63.1,109.3,120,116.3,111,99.4,119,85,58,48.7,48.6
2011/8/12 23:00,113.6,62.6,109.1,123.7,116.8,108,99,119,86,58,48.7,48.6
2011/8/13 5:00,113.7,62.2,108.8,126.9,116.2,112.4,99.2,118,86,58,48.7,48.6
2011/8/13 11:00,113.3,61.7,108.7,128,115.2,110.3,98.9,118,88,58,48.6,48.5
2011/8/13 17:00,114.2,61.5,108.7,115.9,115.4,107.6,99.1,118,88,58,48.6,48.5
2011/8/13 23:00,116.3,61.4,108.6,114.2,115.8,108.4,99,118,88,58,48.6,48.5
2011/8/14 5:00,116.6,61.3,108.4,124.4,115.4,107.6,99,118,89,58,48.6,48.5
2011/8/14 11:00,116.2,61.1,108.5,111.3,114.2,105.7,98.8,118,86,58,48.5,48.4
2011/8/14 17:00,116.5,60.9,108.4,118.8,114.9,105.4,99.4,118,91,57,48.5,48.4
2011/8/14 23:00,116.5,60.9,108.2,118.9,115,105.3,99.3,118,86,57,48.5,48.4
2011/8/15 5:00,116.8,60.8,108.2,94.3,114.7,106.8,99.5,117,88,57,48.4,48.3
2011/8/15 11:00,116.6,60.7,108.2,117.5,115.7,106.9,99.2,116,87,57,48.4,48.3
2011/8/15 17:00,117,60.5,108.2,103.8,115,104.4,99.6,116,90,57,48.3,48.2
2011/8/15 23:00,116.8,60.6,108.1,124.8,114.8,107.7,99.3,116,85,57,48.3,48.2
2011/8/16 5:00,116.8,60.5,108.1,122,114.4,105.8,99.1,116,90,57,48.3,48.2
2011/8/16 11:00,116.5,60.4,108.1,122.5,115.4,105.6,98.6,116,90,57,48.3,48.2
2011/8/16 17:00,117.3,60.3,108.2,108.6,113.5,110.8,98.3,116,88,57,48.3,48.2
2011/8/16 23:00,116.7,60.6,108.2,116.7,114.1,105.9,98.6,116,88,57,48.2,48.1
2011/8/17 5:00,117,60.5,108,124,114.7,82.9,98.5,116,87,57,48.2,48.1
2011/8/17 11:00,116.7,60.4,108.1,117,115.1,80.8,98.6,116,87,57,48.2,48.1
2011/8/17 17:00,116.3,60.3,108,124.2,114,105,98.5,116,90,57,48.1,48
2011/8/17 23:00,115.3,60.4,108.1,115.7,114.6,105.6,98.7,116,90,57,48.1,48
2011/8/18 5:00,116.6,60.4,108,125.4,115,109.3,98.7,116,89,57,48.1,48
2011/8/18 11:00,115.3,60.3,107.9,124.8,114.1,106.5,99.1,116,86,57,48.1,48
2011/8/18 17:00,116.2,60.4,107.9,122.9,114.2,106.2,99,116,88,57,48,48
2011/8/18 23:00,115.7,60.3,107.8,126,113.6,107.4,98.8,117,90,57,48,47.9
2011/8/19 5:00,116,60.2,107.8,120.9,115,107.2,98.9,117,89,57,48,47.9
2011/8/19 11:00,116.7,60,107.8,124.4,114,106,99.6,118,86,57,47.9,47.9
2011/8/19 17:00,116.8,59.9,107.7,117.4,114,106.5,97.8,117,84,56,47.8,47.7
2011/8/19 23:00,117,59.8,107.7,119.5,114,107.1,98.3,117,83,57,47.8,47.7
2011/8/20 5:00,116.8,59.7,107.6,115.9,113.2,105.5,98.1,117,81,57,47.8,47.7
2011/8/20 11:00,116.5,59.6,107.4,118.4,113,106.6,98,117,82,57,47.7,47.6
2011/8/20 17:00,116.6,59.5,107.4,116,113,106.7,97.4,117,84,56,47.7,47.6
2011/8/20 23:00,116.4,59.5,107.3,119.4,113.8,88.6,97.1,117,83,57,47.6,47.5
2011/8/21 5:00,116.3,59.4,107.2,117.8,114.5,98.9,97.6,116,84,57,47.5,47.5
2011/8/21 11:00,115.9,59.2,107.2,116.6,114.3,107.8,97.4,116,78,57,47.5,47.4
2011/8/21 17:00,115.9,59,107.1,117.1,114.4,86.6,97.3,116,77,56,47.4,47.3
2011/8/21 23:00,115.9,58.9,107,95.5,114,106.3,97.4,116,78,56,47.4,47.3
2011/8/22 5:00,115.8,58.7,107,97,114,106.3,97.4,116,78,56,47.3,47.2
2011/8/22 11:00,115.9,58.6,106.9,97.8,113.9,99.1,97.3,116,75,56,47.3,47.2
2011/8/22 17:00,115.8,58.4,106.7,95.6,114.1,106.6,97.7,116,75,56,47.2,47.1
2011/8/22 23:00,115.7,58.4,106.7,95.6,114,85.5,99.6,116,80,56,47.1,47.1
2011/8/23 5:00,115.6,58.4,106.7,97.2,115,84.9,99.3,116,76,56,47.1,47
2011/8/23 11:00,115.6,58.4,106.6,88.5,114.8,105.2,99.3,118,57,56,47,47
2011/8/23 17:00,115.8,58.3,106.7,109.8,114.1,106.5,99.5,118,58,56,47,46.9
2011/8/23 23:00,115.7,58.4,106.8,116.8,114.1,90.6,99.2,118,72,56,46.9,46.9
2011/8/24 5:00,115.8,58.4,106.7,102,114.1,91.4,98.9,118,82,56,46.9,46.8
2011/8/24 11:00,115.9,58.4,106.8,116.4,114.5,110.6,99,118,79,56,46.9,46.8
2011/8/24 17:00,116,58.3,106.9,120.5,113.6,106.2,99.5,120,68,57,46.8,46.8
2011/8/24 23:00,115.9,58.4,106.8,115.6,113.7,105.6,99.6,120,79,57,46.8,46.7
2011/8/25 5:00,115.8,58.4,106.8,113.6,114,107,100,122,75,57,46.8,46.7
2011/8/25 11:00,115.9,58.3,106.8,113.5,115.2,109.6,99.6,122,68,57,46.8,46.7
2011/8/25 17:00,115.8,58.3,106.8,112.9,115.1,107.3,99.8,122,61,57,46.7,46.7
2011/8/25 23:00,115.9,58.4,106.9,110,115.1,96.1,99.7,122,64,57,46.7,46.7
2011/8/26 5:00,115.8,58.5,107,109.8,114.5,88.6,99.7,125,68,57,46.7,46.6
2011/8/26 11:00,115.6,58.4,107,114.7,113.9,105.7,99.7,126,62,57,46.7,46.6
2011/8/26 17:00,115.9,58.4,107,115.1,114.4,90.3,99.2,125,67,57,46.6,46.6
2011/8/26 23:00,115.8,58.3,106.9,114.8,116.4,105.7,99.3,125,68,57,46.6,46.6
2011/8/27 5:00,115.9,58.3,107,115.2,115.7,105.5,99.7,125,68,57,46.6,46.5
2011/8/27 11:00,115.8,58.2,106.9,112.4,115,104.5,99.8,125,79,57,46.6,46.5
2011/8/27 17:00,115.1,58.2,106.9,113.1,116,95.2,99.6,125,77,56,46.6,46.5
2011/8/27 23:00,114.9,58.3,107,112.5,115.6,97.7,99.7,125,82,56,46.5,46.5
2011/8/28 5:00,115.8,58.2,106.9,117.7,114.8,97.4,99.9,126,74,57,46.5,46.4
2011/8/28 11:00,114.6,58,106.9,120.7,114,99.2,99.8,130,77,57,46.5,46.4
2011/8/28 17:00,115.8,58.1,106.9,118.4,114,98.7,99.8,128,72,56,46.5,46.4
2011/8/28 23:00,115.8,58.2,107.1,108.1,113.6,95.9,100.3,128,121,57,46.4,46.4
2011/8/29 5:00,115.7,58.2,107.1,126.2,113.7,97.8,100.3,128,120,57,46.4,46.4
2011/8/29 11:00,115.8,58.1,106.9,117,113.8,97.7,100.4,127,123,57,46.4,46.4
2011/8/29 17:00,115.6,58.1,107,118,113.1,96.2,100.5,127,122,57,46.4,46.4
2011/8/29 23:00,115.6,58.2,107.1,116.7,113,97.6,100.4,127,124,56,46.4,46.3
2011/8/30 5:00,115.6,58.2,107.1,111.9,114,85,100.4,126,124,57,46.4,46.3
2011/8/30 11:00,115.6,58,106.9,118.3,112.8,93.7,100.1,126,126,57,46.4,46.3
2011/8/30 17:00,115.6,58.1,107.2,108.8,113.2,95.2,100.4,126,127,57,46.4,46.3
2011/8/30 23:00,115.6,58.2,107.2,111.8,114,95,100.3,126,126,57,46.4,46.3
2011/8/31 5:00,115.7,58.1,107,123.8,114,96.5,100.2,126,129,57,46.4,46.3
2011/8/31 11:00,115.5,58,106.9,117.4,113.5,98.7,99.5,126,130,57,46.4,46.4
2011/8/31 17:00,115.5,57.9,106.8,120.5,113.7,97.6,99.8,126,132,57,46.4,46.4
2011/8/31 23:00,115.6,58,106.8,112.6,112.6,96.4,99.5,126,134,57,46.4,46.4
2011/9/1 5:00,115.4,58.1,106.7,117.5,112.8,96.2,99.6,126,135,57,46.5,46.4
2011/9/1 11:00,116.9,58.1,106.7,119.1,113.1,98.8,97.6,126,139,57,46.5,46.4
2011/9/1 17:00,116.4,58.1,106.8,111.2,113,97.4,97.5,125,127,57,46.5,46.4
2011/9/1 23:00,116.3,58.1,106.7,117.2,112.2,96.9,98,126,134,57,46.5,46.4
2011/9/2 5:00,117,58,106.7,117.7,112.6,95,98.1,125,131,57,46.5,46.4
2011/9/2 11:00,117.1,57.9,106.7,119.2,112.4,93.9,98.3,126,132,57,46.5,46.4
2011/9/2 17:00,116.5,58,106.9,114.9,113.2,96.2,98.3,126,140,57,46.5,46.4
2011/9/2 23:00,116.3,58,106.9,114.7,112.4,96.8,98.2,126,140,57,46.5,46.4
2011/9/3 5:00,115.3,58,106.9,111.2,112.3,96.6,98.7,126,138,57,46.5,46.4
2011/9/3 11:00,115.9,57.9,106.9,115.1,113.3,94.8,98.7,126,132,57,46.5,46.4
2011/9/3 17:00,115.9,58,106.9,114.6,112.7,94.8,98.5,126,99,57,46.5,46.4
2011/9/3 23:00,116.3,58,106.8,115.7,113,97.4,98.5,126,101,57,46.5,46.5
2011/9/4 5:00,116.3,57.9,106.8,113.3,112.4,94.8,98.1,125,101,58,46.6,46.5
2011/9/4 11:00,116.4,57.9,106.8,109.3,113,96,98,125,122,57,46.6,46.5
2011/9/4 17:00,116,57.9,106.7,112.5,112,98.2,98.2,125,124,57,45.9,46.5
2011/9/4 23:00,116.3,58,106.7,132,112.4,97.1,98.1,126,124,57,46,46.5
2011/9/5 5:00,116.4,58,106.7,117.9,112.6,97.1,97.6,126,125,57,46,46.6
2011/9/5 11:00,115.7,58,106.4,119.1,112,96.6,97.9,125,126,57,46,46.6
2011/9/5 17:00,114.9,58,106.4,117.6,112.9,96.8,98.1,125,154,57,46.7,46.6
2011/9/5 23:00,112.7,58,106.4,119,112.2,95.2,97.6,125,158,57,46.7,46.6
2011/9/6 5:00,113,58,106.5,120.9,112.7,97.5,97.7,125,158,57,46.6,46.6
2011/9/6 11:00,112.7,57.9,106.5,106.7,112.9,97.4,98,125,156,56,46.7,46.6
2011/9/6 17:00,115.2,58,106.5,109.7,112,97.9,98.1,125,155,56,46.7,46.6
2011/9/6 23:00,115.4,58.1,106.6,109.3,112.5,97.5,98.3,125,154,58,46.7,46.6
2011/9/7 5:00,115.8,57.9,106.9,112.8,112,96.3,98.7,125,153,57,46.7,46.6
2011/9/7 11:00,115.7,57.9,106.9,112.3,113,97.5,98.8,125,157,57,46.7,46.7
2011/9/7 17:00,116.2,57.9,107,110.9,112.8,95.2,98.7,125,157,56,46.7,46.6
2011/9/7 23:00,116,58,106.7,111.8,113,96.6,98.6,125,159,57,46.7,46.6
2011/9/8 5:00,115.8,57.9,107.1,118.5,112.5,95.1,98.6,126,160,57,46.7,46.7
2011/9/8 11:00,115.4,57.9,107.2,121,116.6,97.1,98.9,122,160,57,46.8,46.7
2011/9/8 17:00,115.2,57.9,107.2,117.6,112.2,95.8,98.7,122,155,57,46.8,46.7
2011/9/8 23:00,115.3,58,107.5,121.7,113.2,97.4,99,122,158,57,46.8,46.7
2011/9/9 5:00,115.3,58,107.6,122.5,112.6,96.7,98.8,123,160,57,46.9,46.8
2011/9/9 11:00,115.4,58,107.3,74.9,113.4,98.2,97.9,122,159,57,46.9,46.8
2011/9/9 17:00,114.9,58,107.6,125.8,112.8,96.1,98.2,122,158,57,46.9,46.8
2011/9/9 23:00,115.1,58.1,107.6,123.7,113.2,98.2,98.3,122,159,57,47,46.9
2011/9/10 5:00,115.3,58.1,107.6,124.2,113.7,96.9,99.6,121,155,57,47,46.9
2011/9/10 11:00,114.5,58.2,107.6,125.9,113.7,98.6,99.3,121,156,57,47,46.9
2011/9/10 17:00,116.7,58.2,107.7,126.1,113.8,96.6,99.8,121,156,57,47,46.9
2011/9/10 23:00,116.5,58.3,107.8,125.6,113.9,96.3,99.5,121,156,57,47,46.9
2011/9/11 5:00,115.8,58.3,107.7,108.3,113.8,97.3,99.8,121,159,58,47.1,47
2011/9/11 11:00,115.7,58.1,107.7,108.2,113.8,94.9,100.7,121,159,57,47.1,47
2011/9/11 17:00,116.8,58.2,107.6,108.3,113.6,97.3,99.7,120,158,57,47.1,47
2011/9/11 23:00,117,58.2,107.4,107.9,113.5,98.2,100.6,120,158,58,47.1,47
2011/9/12 5:00,116.2,58.2,107.4,108.5,113.1,95.4,100.6,120,165,58,47.1,47
2011/9/12 11:00,116.6,58,107.2,111.8,113,95.6,100.5,120,167,58,47.1,47
2011/9/12 17:00,115.8,58.1,107.1,110.9,113.7,97,100.7,120,168,58,47.2,47.1
2011/9/12 23:00,115.1,58.3,107,106.9,114.1,97,100.9,119,167,58,47.2,47.1
2011/9/13 5:00,116.5,58.2,107,109.8,114.6,94.8,100.4,119,160,58,47.2,47.1
2011/9/13 11:00,115.9,58.2,106.9,109.4,114.5,95.1,99.9,119,160,58,47.3,47.1,
2011/9/13 17:00,116.3,58.1,106.8,109.7,114.4,95.1,100.5,118,152,58,47.3,47.2,
2011/9/13 23:00,116.9,58.3,106.8,106,118.9,94.8,100,118,151,58,47.3,47.2,
2011/9/14 5:00,116.8,58.3,106.5,108.1,115.1,95.9,100.6,118,156,58,47.3,47.2,
2011/9/14 11:00,117,58.2,106.6,109.4,114.4,95.2,100.6,116,155,58,47.3,47.2,
2011/9/14 17:00,113.5,58.2,107.8,107.9,116.3,97.3,101.8,117,155,58,47.4,47.3,
2011/9/14 23:00,114.9,58.5,108.1,113,116,96.4,101.9,118,166,59,47.6,47.5,
2011/9/15 5:00,114.1,58.4,107.5,109.7,115.5,97.2,101.3,117,190,60,47.7,47.6,
2011/9/15 11:00,116.5,58.3,106.8,109.6,115.3,96,100.3,116,,60,47.8,47.7,RPV Bellows Air OS
2011/9/15 17:00,116.8,58.2,106.5,108.6,114.9,98.1,100,116,178,60,48,47.8,
2011/9/15 23:00,116.7,58.2,106.2,105.7,114.7,94.8,100.4,116,174,60,48,47.9,
2011/9/16 5:00,115.8,58.2,106.1,106.1,114.1,96.8,99.7,115,157,60,48.1,48,
2011/9/16 11:00,115.8,58.1,105.9,105.7,113.6,95.2,99,115,108,60,48.2,48.1,
2011/9/16 17:00,114.9,58,105.7,105.6,114.1,96,98.9,114,109,60,48.3,48.2,
2011/9/16 23:00,115.5,58.1,105.4,105,113.8,95.5,98.8,114,104,61,48.4,48.3,
2011/9/17 5:00,113.9,58,105.1,104.7,112.9,95.7,98.4,114,107,61,48.6,48.5,
2011/9/17 11:00,114.9,57.9,105,104.9,113,93,98,114,119,61,48.7,48.6
2011/9/17 17:00,115.1,57.9,104.9,104.4,112.9,93.1,97.9,113,118,61,48.8,48.8
2011/9/17 23:00,111.8,57.9,105,104.3,113.2,94.3,97.7,113,120,62,49,48.9
2011/9/18 5:00,113.8,57.9,104.8,105.4,113,91.9,97.4,113,121,62,49.1,49.1
2011/9/18 11:00,112.9,57.8,104.9,105.5,113,94.5,97.4,114,127,62,49.3,49.2
2011/9/18 17:00,112.5,57.8,104.7,103.9,113,94.5,97.3,114,125,62,49.4,49.4
2011/9/18 23:00,111.2,57.9,104.7,104.4,113.1,95.2,97.1,114,126,62,49.6,49.5
2011/9/19 5:00,112.1,57.9,104.7,104.8,112.5,92.2,96.6,114,119,62,49.7,49.7
2011/9/19 11:00,112.3,57.8,104.5,105.1,112,95.6,96.7,113,123,62,49.8,49.8
2011/9/19 17:00,112.5,57.6,104.3,104.9,112.4,95.2,96.6,112,126,62,50,50
2011/9/19 23:00,111.3,57.5,103.7,104.2,111.8,94.9,96.3,112,126,62,50.2,50.2
2011/9/20 5:00,104.7,57.2,103.5,104.5,112.1,93.9,95.9,111,125,62,50.4,50.4
2011/9/20 11:00,106.2,57,103.2,103.9,111.7,94.2,95.6,111,125,62,50.6,50.5
2011/9/20 17:00,105.8,56.8,103,99.4,111.7,91.3,95.6,112,118,62,50.7,50.7
2011/9/20 23:00,106.3,56.5,102.8,99.5,111.2,92.9,95.2,112,118,62,50.8,50.8
2011/9/21 5:00,99.8,56.2,102.5,99.8,111,93,95.7,111,116,62,51,50.9
2011/9/21 11:00,99.5,56,102.3,99.8,110.9,93.7,95.3,111,115,62,51.1,51,
2011/9/21 17:00,100.2,55.8,101.7,98.9,109.6,92,94.4,110,114,62,51.2,51.1,
2011/9/21 23:00,,,,,,,,,,,,,Canceled due to the storm
2011/9/22 5:00,101.2,55.5,100.9,98.4,109.2,90.3,93.7,110,111,62,51.3,51.3,
2011/9/22 11:00,98.1,55.4,100.8,98.6,109.8,89.2,93.8,109,111,62,51.4,51.4,
2011/9/22 17:00,98.4,55.4,100.2,98.2,109.2,89.3,93.4,109,104,62,51.5,51.5,
2011/9/22 23:00,98.4,55.1,99.4,97.5,107.9,91.4,92.7,108,96,63,51.1,51,
2011/9/23 5:00,98.4,54.8,98.4,96.4,106.4,90.4,92.3,107,96,64,51.1,51.1,
2011/9/23 11:00,98.8,54.5,97.9,95.9,103.6,88.3,91.6,106,96,63,51.4,51.4,
2011/9/23 17:00,98.5,54.3,97.6,95.6,106.3,88.4,91.4,106,96,63,51.6,51.6,
2011/9/23 23:00,99.1,54,97.3,95.3,104.7,88.1,91,105,95,62,51.9,51.9,
2011/9/24 5:00,99.2,53.8,96.1,95.1,104.8,87.8,90.8,105,117,62,52.1,52.1,
2011/9/24 11:00,99.1,53.5,96.7,94.9,106.5,88.2,90.8,105,100,62,52.3,52.3,
2011/9/24 17:00,99.7,53.4,96.6,95,105.7,87.2,90.8,105,100,62,52.5,52.4,
2011/9/24 23:00,99.4,53.3,96.4,95,104.6,86.3,90.8,104,99,63,52.6,52.6,
2011/9/25 5:00,99.6,52.9,96,94.7,104.3,85.2,90.5,104,96,63,52.8,52.8,
2011/9/25 11:00,100.1,52.7,95.9,94.7,104.2,86.3,90.3,104,95,63,52.8,52.8
2011/9/25 17:00,99.6,52.7,95.8,94.6,104.8,84.4,90.6,104,92,63,52.7,52.6
2011/9/25 23:00,100,52.6,95.6,94.6,104.8,86.3,90.4,104,91,64,52.5,52.5
2011/9/26 5:00,100.2,52.4,95.3,94.2,103.9,84.3,90,96,91,64,52.3,52.3
2011/9/26 11:00,99.4,52.2,95.1,94,104,84.9,89.8,96,90,64,52.2,52.1
2011/9/26 17:00,99.7,52.1,95,93.8,103,84.4,89.8,96,91,65,52.1,52
2011/9/26 23:00,99.8,52,94.5,93.4,102.3,84.3,89.5,95,90,65,52,51.9
2011/9/27 5:00,99.5,51.7,94,92.9,101.4,83.1,88.9,98,88,66,51.8,51.7
2011/9/27 11:00,99.5,51.5,93.6,92.3,101.1,82.7,88.4,94,86,66,51.5,51.5
2011/9/27 17:00,99.4,51.5,93.2,91.9,100.5,83.9,88.2,93,86,66,51.3,51.3
2011/9/27 23:00,97.7,51.4,92.8,91.6,100.2,84.3,87.8,93,86,66,51.1,51
2011/9/28 5:00,98.1,51,92.4,91.2,100.1,84.2,87.3,92,85,67,50.9,50.8
2011/9/28 11:00,97.4,50.8,92,90.7,101.4,83.1,87.2,100,85,67,50.7,50.7
2011/9/28 17:00,97.2,50.8,91.6,90.4,99.4,81.8,86.7,96,84,67,50.5,50.5
2011/9/28 23:00,97,50.6,91.3,90.1,100.7,80.5,86.6,91,84,67,50.4,50.4
2011/9/29 5:00,96.9,50.4,90.9,89.7,100,82,86.3,90,84,68,50.3,50.3
2011/9/29 11:00,97.1,50.2,90.7,89.6,99.7,80.9,86.1,90,84,68,50.2,50.2
2011/9/29 17:00,97,50.2,90.5,89.7,99.4,81.7,86,90,84,68,50.1,50.1
2011/9/29 23:00,96.8,50,90.3,89.2,98.5,81.1,85.9,90,83,68,50,50
2011/9/30 5:00,96.5,49.9,90,89.1,99.8,80.8,85.8,90,82,68,50,50
2011/9/30 11:00,96,49.8,89.8,88.9,99.4,79,85.7,89,82,68,49.9,49.9
2011/9/30 17:00,96.3,49.8,89.7,88.8,99.3,78.6,85.2,89,82,68,49.9,49.9
2011/9/30 23:00,96.3,49.8,89.6,88.7,99.5,78.5,85.1,89,81,68,49.9,49.8
2011/10/1 5:00,96.3,49.6,89.4,88.5,99.4,78.7,84.6,89,78,68,49.8,49.8
2011/10/1 11:00,96.1,49.6,89.2,88.3,99.4,80.2,84.1,88,70,68,49.8,49.8
2011/10/1 17:00,95.3,49.5,89,88.2,103.2,79.8,83.8,88,70,68,49.8,49.8
2011/10/1 23:00,95.1,49.3,88.9,88.1,98.9,80.6,83.6,87,70,68,49.8,49.8
2011/10/2 5:00,95.9,49,88.6,87.8,98.4,81.3,83.5,86,87,68,49.8,49.8
2011/10/2 11:00,95.6,48.8,88.3,87.7,98,79.2,83.4,85,85,68,49.8,49.8
2011/10/2 17:00,95.5,48.7,88.2,87.5,98.1,79.9,83.4,86,85,68,49.8,49.8
2011/10/2 23:00,95.5,48.6,88,87.3,97.7,77.6,83.1,87,84,68,49.9,49.9
2011/10/3 5:00,95.2,48.3,87.8,87.1,97.2,78.3,82.9,86,84,68,49.9,49.9
2011/10/3 11:00,94.7,48.2,87.6,87,96.9,79.5,82.5,87,84,68,49.9,49.9
2011/10/3 17:00,94.4,48.1,87.3,86.7,96.7,79.3,83,87,84,67,50,50
2011/10/3 23:00,94.6,47.9,87,86.4,95.7,76.3,83.1,89,83,67,50,50
2011/10/4 5:00,94.4,47.5,86.7,86,95.2,77.9,82.3,88,83,67,50,50
2011/10/4 11:00,94,47.3,86.3,85.8,95,79.5,82.5,88,82,67,50,50
2011/10/4 17:00,93.8,47.2,86.1,85.5,95.6,77.7,82.2,88,82,67,50.1,50.1
2011/10/4 23:00,92.9,47.1,85.4,84.8,92.8,77.9,81.6,87,82,67,50.1,50.1
2011/10/5 5:00,92.3,46.8,84.6,83.6,92.6,78.1,81,100,82,67,50.2,50.2
2011/10/5 11:00,91.5,46.6,83.9,83,91.8,76.7,80.6,99,82,67,50.2,50.2
2011/10/5 17:00,91,46.4,83.4,82.5,90.7,77.7,80.3,97,82,66,50.2,50.2
2011/10/5 23:00,91.3,45.5,82.9,81.9,90.1,83.9,79.6,96,81,66,50.2,50.2
2011/10/6 5:00,91,43.1,82.4,81.4,89.8,81.3,79.4,95,80,66,50.2,50.2
2011/10/6 11:00,90.5,45.5,81.9,81,90.1,80.4,79.1,94,81,66,50.2,50.2
2011/10/6 17:00,90.3,45.6,81.6,80.8,89.3,81.5,78.8,94,80,66,50.3,50.3
2011/10/6 23:00,90.1,45.5,81.3,80.5,88.6,80,78.4,94,80,66,50.3,50.3
2011/10/7 5:00,89.7,45.4,81,80.2,88.7,81.7,78,94,80,66,50.3,50.3
2011/10/7 11:00,89.7,45.3,80.8,80,88,80.9,77.7,94,81,66,50.4,50.4
2011/10/7 17:00,90.8,45.3,80.6,79.9,87.9,80.8,77.3,93,81,66,50.4,50.4
2011/10/7 23:00,90.5,45.1,80.4,79.6,87.9,80.9,77,93,81,65,50.5,50.5
2011/10/8 5:00,90.3,44.9,80.1,79.4,87.4,80.7,76.5,93,80,65,50.5,50.5
2011/10/8 11:00,90.2,44.7,79.9,79.1,87.6,80,76,93,80,65,50.5,50.5
2011/10/8 17:00,90.1,44.6,79.9,79.1,87.5,80,76.9,93,80,65,50.6,50.6
2011/10/8 23:00,89.8,44.6,79.6,78.8,86.9,79.6,76.9,93,80,65,50.6,50.6
2011/10/9 5:00,89.6,44.3,79.4,78.6,86.6,79.5,76,93,80,65,50.7,50.7
2011/10/9 11:00,89.5,44.2,79.2,78.6,86.8,80.2,76.4,92,79,65,50.7,50.7
2011/10/9 17:00,89.5,44.1,79.1,78.6,87.4,79.9,76.4,93,80,65,50.8,50.8
2011/10/9 23:00,89.4,44.1,79,78.4,86.3,78.8,76,93,80,65,50.8,50.8
2011/10/10 5:00,89.2,44,78.8,78.2,85.6,79.1,75.9,92,79,64,50.9,50.9
2011/10/10 11:00,89.1,43.9,78.6,78.1,85.3,78.2,75.5,92,79,64,50.9,50.9
2011/10/10 17:00,89.3,43.8,78.5,78,85.3,78.9,75.8,92,78,64,50.9,50.9
2011/10/10 23:00,89.1,43.9,78.5,78,85.6,78.2,75.5,92,77,64,50.9,50.9
2011/10/11 5:00,89,43.8,78.3,77.9,85.2,79.2,75.5,92,76,64,50.9,50.9
2011/10/11 11:00,88.9,43.7,78.3,77.9,86,79.2,75.7,92,77,64,50.9,50.9
2011/10/11 17:00,89,43.7,78.3,77.8,85.9,77.4,75.7,92,76,64,50.9,50.9
2011/10/11 23:00,88.9,43.7,78.3,77.8,85.5,78.9,75.4,92,76,64,51,50.9
2011/10/12 5:00,88.7,43.5,78.1,77.6,85.1,78.2,75.2,92,76,64,51,51
2011/10/12 11:00,88.5,43.3,77.9,77.5,84.9,77.7,75.3,91,76,64,51,51
2011/10/12 17:00,88.5,43.3,77.9,77.4,84.9,77.5,75.1,90,76,64,51,51
2011/10/12 23:00,88.4,43.2,77.8,77.3,84.8,78.2,75.3,91,76,64,51,51
2011/10/13 5:00,88.2,43,77.5,77,84.3,77.7,75.2,90,76,64,51.1,51
2011/10/13 11:00,88,43,77.3,76.9,84.3,78.5,74.9,90,76,64,51,51
2011/10/13 17:00,87.9,42.9,77.3,76.8,83.8,77.9,75,90,76,64,51.1,51
2011/10/13 23:00,87.9,42.9,77.1,76.6,83.7,77.1,74.5,90,76,64,51.1,51
2011/10/14 5:00,87.6,42.7,76.9,76.4,83.3,77.6,74.5,90,76,64,51.1,51
2011/10/14 11:00,87.5,42.6,76.8,76.3,83.4,76.4,74.2,90,76,64,51.1,51.1
2011/10/14 17:00,87.5,42.6,76.7,76.3,83.3,76.3,74.4,90,76,64,51.1,51.1
2011/10/14 23:00,87.5,42.6,76.7,76.3,83.1,76.5,74.2,90,76,64,51.1,51.1
2011/10/15 5:00,87.4,42.6,76.7,76.2,83.4,76.3,74.3,90,76,64,51.1,51.1
2011/10/15 11:00,87.5,42.6,76.6,76.2,83,76.2,74.3,90,76,64,51.2,51.2
2011/10/15 17:00,87.4,42.6,76.6,76.2,82.8,76.8,74.4,90,76,63,51.8,51.7
2011/10/15 23:00,87.4,42.7,76.6,76.2,82.9,77.5,74.6,90,75,62,52.3,52.3
2011/10/16 5:00,87.4,42.6,76.5,76.1,82.6,76,74.8,90,75,62,52.8,52.7
2011/10/16 11:00,87.3,42.6,76.5,76.1,82.5,76.6,74.8,90,75,62,53.2,53.2
2011/10/16 17:00,87.3,42.6,76.6,76.2,82.7,77.1,75.1,90,76,62,53.6,53.5
2011/10/16 23:00,87.3,42.6,76.5,76.1,82.5,77.2,75,90,76,61,53.9,53.8
2011/10/17 5:00,87.2,42.5,76.4,76.2,82.4,77.1,74.9,90,75,61,54.2,54.1
2011/10/17 11:00,87.2,42.4,76.4,76.1,82.3,76.6,74.9,90,76,60,54.4,54.3
2011/10/17 17:00,87.2,42.4,76.4,76.1,82.3,76.8,75.2,90,75,60,54.6,54.5
2011/10/17 23:00,87.1,42.4,76.3,76.1,82.3,77,75.5,91,75,60,54.7,54.7
2011/10/18 5:00,86.9,42.3,76.2,75.9,82.3,75.4,75.6,90,75,59,54.9,54.8
2011/10/18 11:00,86.9,42.2,76.1,75.7,81.9,76.1,76.3,90,75,58,55,54.9
2011/10/18 17:00,86.9,42.2,76.1,75.8,81.8,77.1,76.4,90,73,58,55,55
2011/10/18 23:00,86.7,42,75.9,75.7,81.8,76.7,76.1,90,72,58,55.1,55
2011/10/19 5:00,86.6,41.8,75.7,75.5,81.6,74.5,75.9,90,72,58,55.1,55
2011/10/19 11:00,86.4,41.5,75.4,75.2,81.2,75.8,75.7,90,72,58,55.1,55
2011/10/19 17:00,86.1,41.4,75.3,75.1,80.9,76,75.7,89,72,58,55.1,55
2011/10/19 23:00,85.8,41.3,75.1,74.9,80.9,75.7,75.7,88,72,58,55.1,55
2011/10/20 5:00,85.6,41,74.7,74.4,81.4,74.3,75.8,88,72,58,55.1,55
2011/10/20 11:00,85.4,41,74.5,74.3,80.7,74.1,75.7,88,72,58,55.1,55
2011/10/20 17:00,85.3,41.1,74.5,74.1,80.3,74.9,75.9,88,72,58,55,54.9
2011/10/20 23:00,85.4,41,74.4,74.1,80.3,74,76.2,88,72,58,55,54.9
2011/10/21 5:00,85.3,40.9,74.4,74.2,80.1,73.2,76.1,88,72,58,55,54.9
2011/10/21 11:00,85.2,40.8,74.3,74.1,80,74.6,76.4,88,72,58,54.9,54.9
2011/10/21 17:00,85.2,40.8,74.3,74.1,80,73.9,76.6,88,72,58,54.9,54.8
2011/10/21 23:00,85.3,40.8,74.3,74.1,79.9,74.2,76.4,88,72,56,54.9,54.8
2011/10/22 5:00,85.2,40.7,74.3,74.2,79.8,73.4,76.6,89,72,57,54.9,54.8
2011/10/22 11:00,85.2,40.7,74.3,74.1,79.6,75,77.1,89,72,56,54.9,54.8
2011/10/22 17:00,85.2,40.7,74.4,74.1,80,73.5,77.2,88,72,57,54.8,54.7
2011/10/22 23:00,85.2,40.7,74.4,74.1,79.7,74.5,77.4,88,72,57,54.9,54.7
2011/10/23 5:00,85.3,40.7,74.4,74.1,79.8,73.1,78.1,88,72,57,54.8,54.7
2011/10/23 11:00,85.3,40.7,74.4,74.1,79.6,74.4,78.2,88,72,57,54.8,54.7
2011/10/23 17:00,85.3,40.8,74.4,74.2,79.8,74,78.5,88,72,57,54.9,54.7
2011/10/23 23:00,85.2,40.8,74.4,74.2,79.7,75.3,78.2,88,72,57,54.9,54.8
2011/10/24 5:00,85.2,40.8,74.3,74.1,79.8,74.4,78.8,88,72,57,54.9,54.8
2011/10/24 11:00,85.1,40.6,74.2,74,79.5,75.3,78.8,88,72,57,54.9,54.8
2011/10/24 17:00,85,40.6,74.1,73.9,79.5,73.8,78.8,88,72,57,54.9,54.8
2011/10/24 23:00,84.8,40.5,73.9,73.7,78.8,73.9,78.5,88,72,57,54.9,54.8
2011/10/25 5:00,84.6,40.4,73.7,73.5,78.6,74.2,78.5,84,72,57,54.9,54.8
2011/10/25 9:00,84.9,40.3,73.6,73.4,78.5,73.7,78.6,84,72,57,54.9,54.8
2011/10/25 17:00,84.7,40.3,73.5,73.3,78.5,73.3,78.4,83,72,57,54.9,54.8
2011/10/25 23:00,84.6,40.2,73.4,73.2,78.3,72.8,78.2,83,72,57,54.9,54.9
2011/10/26 5:00,84.4,40,73.2,73.1,78.1,73.9,78.1,82,72,56,54.9,54.8
2011/10/26 11:00,84.2,39.9,73,72.9,78,73.4,77.9,82,72,57,54.9,54.8
2011/10/26 17:00,84.1,39.8,73,72.9,78,72.5,77.9,82,72,56,54.9,54.8
2011/10/26 23:00,84.1,39.7,72.9,72.8,78,73.8,77.8,81,72,56,54.9,54.7
2011/10/27 5:00,83.9,39.5,72.9,72.7,77.9,73.9,78,81,72,57,54.8,54.7
2011/10/27 11:00,84,39.3,72.8,72.7,77.7,72.8,77.9,81,71,56,54.8,54.7
2011/10/27 17:00,84.4,39.3,72.8,72.7,77.5,72.7,78.1,81,71,56,54.8,54.7
2011/10/27 23:00,83.9,39.2,72.6,72.4,77.4,72.5,77.9,80,72,56,54.7,54.6
2011/10/28 5:00,83.7,39.1,72.4,72.2,77,72.1,77.7,80,71,56,54.7,54.6
2011/10/28 11:00,83.4,38.7,72.6,72.1,77.5,72.4,77.8,79.5,70.7,55.7,55.5,55.4
2011/10/28 17:00,83.2,38.8,72.5,72,76.7,72.2,77.3,79.1,70.7,55.8,55.4,55.4
2011/10/28 23:00,82.9,38.7,72.2,71.7,76.2,72.2,77.1,78.8,70.6,55.9,55.4,55.4
2011/10/29 5:00,82.8,38.6,71.8,71.5,76.2,71.5,77.3,78.5,71,55.8,55.4,55.3
2011/10/29 11:00,82.8,38.4,72,71.3,76.1,69.9,77,78.2,69.9,55.7,55.3,55.3
2011/10/29 17:00,83,38.5,71.8,71.3,77,69.9,77.2,78.1,69,55.6,55.3,55.2
2011/10/29 23:00,83,38.4,71.9,71.3,76.1,71.8,77.5,78.2,69,55.6,55.3,55.2
2011/10/30 5:00,82.9,38.3,71.7,71.4,76.9,69.2,77.2,78.2,69.1,55.5,55.2,55.1
2011/10/30 11:00,82.9,38.2,71.9,71.4,75.9,71.9,77.5,78.2,69.2,55.4,55.2,55.1
2011/10/30 17:00,83.2,38.3,71.9,71.5,76.3,68.2,78.8,78.4,69.3,55.3,55,55.1
2011/10/30 23:00,83.1,38.2,72.1,71.6,77.1,71.6,77.9,78.5,69.1,55.4,55,55
2011/10/31 5:00,83.2,38.2,72.1,71.6,77.5,72.1,78.8,78.6,69.1,55.3,55,54.9
2011/10/31 11:00,83.4,38.3,72.3,71.7,76.3,70.1,78.3,78.4,69.9,55.3,54.9,54.9
2011/10/31 17:00,83.5,38.4,72.3,71.8,78.4,73.9,78.4,78.5,70,55.3,54.9,54.9
2011/10/31 23:00,83.5,38.3,72.4,71.9,77.7,69.8,79.3,78.5,69.9,55.3,54.8,55.1
2011/11/1 5:00,83.4,38.2,72.3,71.8,77.4,68.8,78.9,78.6,69.9,55.3,54.8,54.8
2011/11/1 11:00,83.4,38.1,72.3,71.8,76.8,69.9,79.3,78.5,70,55.2,54.8,54.7
2011/11/1 17:00,83.4,38.1,72.4,71.9,75.9,69.3,79.4,78.7,70.1,55.2,54.7,54.7
2011/11/1 23:00,83.1,38.1,72.2,71.6,76.2,70,79.6,78.4,69.9,55.2,54.6,54.7
2011/11/2 5:00,82.5,37.8,71.5,71,76,75.6,78.3,77.6,69.2,55.1,54.6,54.5
2011/11/2 11:00,81.9,37.7,71.3,70.8,75.1,68.9,78.7,77.1,68.2,55.2,54.5,54.5
2011/11/2 17:00,81.7,37.8,71.2,70.6,76.3,77.7,78.5,77,68.6,55.2,54.5,54.6
2011/11/2 23:00,81.5,37.8,71,70.5,75.1,77.1,78.6,76.7,68.2,55.2,54.5,54.4
2011/11/3 5:00,81.5,37.8,70.8,70.3,75,64,78.4,76.4,68.4,55.1,54.3,54.4
2011/11/3 11:00,81.3,37.8,70.6,70.1,75.7,67.6,78.3,76.3,68.1,55.1,54.3,54.3
2011/11/3 17:00,81.3,37.9,70.5,70.1,74.5,66.6,78.5,76.3,68.3,55.2,54.3,54.2
2011/11/3 23:00,81.3,37.8,70.5,70.1,75,62.3,78.2,76.1,68.4,55.4,54.2,54.2
2011/11/4 5:00,81.2,37.7,70.4,70,74.4,68.2,78.1,76,68.1,55.5,54.1,54.4
2011/11/4 11:00,81.1,37.6,70.3,69.8,74.7,68.2,78,75.9,68,55.5,54.1,54
2011/11/4 17:00,81.1,37.4,70.3,69.7,74.8,65.3,77.3,75.7,68.2,55.4,54.1,54
2011/11/4 23:00,80.8,37.3,70.1,69.5,73.5,69.9,77.9,75.4,68.2,55.5,54,54
2011/11/5 5:00,80.6,37.2,69.9,69.3,74,69.4,77.9,75.1,68.1,56,53.8,53.8
2011/11/5 11:00,80.3,37.1,69.6,69.1,73.4,69.5,77.2,74.8,68.3,56.5,53.5,53.5
2011/11/5 17:00,80.2,37.1,69.6,69,73.4,71.9,77.2,74.7,68,56.9,53.3,53.2
2011/11/5 23:00,80.1,37.1,69.5,68.9,73.3,69.4,77.3,74.6,67.7,57.1,53,53
2011/11/6 5:00,80.2,37,69.4,68.8,72.7,69.3,77.1,74.5,67.8,57.2,52.8,52.7
2011/11/6 11:00,80,37,69.3,68.7,73.1,72,77,74.4,68,57.2,52.6,52.5
2011/11/6 17:00,80,36.9,69.2,68.6,72.4,71.3,77,74.2,68,57.2,52.4,52.4
2011/11/6 23:00,79.9,36.8,69.1,68.5,73.2,69,77,74.1,67.9,57.1,52.3,52.2
2011/11/7 5:00,79.8,36.7,68.9,68.3,72.7,66,76.3,73.9,67.8,57.1,52.1,52.1
2011/11/7 11:00,79.6,36.7,68.8,68.3,72.2,66.2,75.8,73.8,67.7,57,52,51.9
2011/11/7 17:00,79.7,36.8,68.7,68.2,73.3,65.3,76.1,73.6,67.6,56.9,51.8,51.8
2011/11/7 23:00,79.5,36.6,68.6,68,72.1,64.3,76.2,73.5,67.9,56.9,51.7,51.7
2011/11/8 5:00,79.4,36.5,68.5,67.9,72.3,60.9,75.6,73.3,67.8,56.8,51.6,51.5
2011/11/8 11:00,79.3,36.5,68.3,67.8,72.4,57.6,75.6,73,67.6,56.7,51.5,51.4
2011/11/8 17:00,79.3,36.4,68.3,67.7,72,65.9,75,73.1,67.4,56.7,51.4,51.3
2011/11/8 23:00,79.1,36.2,68.2,67.6,72,63.3,74.6,72.9,67.1,56.6,51.3,51.2
2011/11/9 5:00,78.9,35.9,68,67.5,71.1,65.6,74.7,72.6,67.4,56.5,51.2,51.1
2011/11/9 11:00,78.9,35.8,67.8,67.3,71.4,71,74.8,72.4,66.9,56.4,51,51.1
2011/11/9 17:00,79.3,36,67.7,67.3,71.6,65.8,74.2,72.4,67,56.3,51,50.9
2011/11/9 23:00,79.3,35.8,67.5,67.1,71,67.5,74.3,72.1,66.8,56.4,50.9,50.8
2011/11/10 5:00,78.8,35.6,67.3,66.8,70.3,68.5,73.8,71.8,67.1,56.1,50.8,50.8
2011/11/10 11:00,78.4,35.5,67.1,66.6,71.2,67.1,73.4,71.6,67.4,56,50.7,50.7
2011/11/10 17:00,78.3,35.4,67,66.5,70.6,66.6,73.7,71.5,67.4,55.8,50.7,50.6
2011/11/10 23:00,78.1,35.2,66.9,66.4,70.1,66.8,73.3,71.3,67.3,55.7,50.6,50.5
2011/11/11 5:00,77.9,35,66.7,66.1,70.3,69.5,72.9,71.1,67.2,55.7,50.5,50.4
2011/11/11 11:00,77.9,34.8,66.7,66,70.8,65.5,72.5,70.8,67.1,55.6,50.5,50.4
2011/11/11 17:00,77.7,34.9,66.5,65.9,69.5,70.2,72.4,70.7,67,55.5,50.4,50.3
2011/11/11 23:00,77.6,34.8,66.4,65.8,70.6,65.4,72.1,70.6,66.1,55.4,50.3,50.3
2011/11/12 5:00,77.4,34.8,66.3,65.7,70.5,65.5,72.4,70.5,66.3,55.4,50.3,50.3
2011/11/12 11:00,77.3,34.8,66.2,65.7,69.5,66.3,72.6,70.4,66.5,55.3,50.2,50.1
2011/11/12 17:00,77.3,34.8,66.2,65.7,69,65.4,73,70.4,66.2,55.2,50.2,50.1
2011/11/12 23:00,77.2,34.7,66.1,65.9,70.1,66.1,72.9,70.4,66.1,55.1,50.1,50
2011/11/13 5:00,77.1,34.6,66.1,65.6,68.4,65.6,73.1,70.3,66.3,55,50,50
2011/11/13 11:00,77,34.6,66.1,65.5,68.9,65.9,73.5,70.2,66.1,55,50,50
2011/11/13 17:00,77.1,34.8,66.1,65.7,69.1,66.2,73.1,70.3,65.8,54.9,49.9,49.9
2011/11/13 23:00,77.1,34.8,66.1,65.6,69.1,66,73.1,70.2,66,54.8,49.9,49.8
2011/11/14 5:00,77,34.6,66.1,65.6,69.1,68.8,72.4,70.2,64.7,54.7,49.8,49.7
2011/11/14 11:00,77.1,34.7,66.1,65.6,69,66.1,72.4,70.2,64.7,54.7,49.7,49.7
2011/11/14 17:00,77.1,34.7,66.2,65.6,69.1,65.4,72.5,70.2,65.6,54.6,49.7,49.6
2011/11/14 23:00,77.2,34.6,66.2,65.7,68.9,66.3,72.5,70.3,65.9,54.6,49.7,49.6
2011/11/15 5:00,77.1,34.4,66.2,65.7,69.9,65.7,72.8,70.2,66.2,54.6,49.6,49.6
2011/11/15 11:00,77.1,34.3,66.1,65.6,69.8,64.4,72.9,70.2,66.2,54.5,49.6,49.5
2011/11/15 17:00,77,34.2,66.1,65.6,69.2,69.3,72.4,70.1,60.6,54.5,49.5,49.5
2011/11/15 23:00,77,34.1,66.1,65.7,69.1,69.3,72.1,70.1,60.5,54.4,49.5,49.4
2011/11/16 5:00,76.8,33.9,65.9,65.4,68.8,64.9,71.5,70,55.9,54.4,49.4,49.4
2011/11/16 11:00,76.7,33.8,65.8,65.3,68.1,64.5,71.5,69.9,59.3,54.3,49.4,49.3
2011/11/16 17:00,76.6,33.8,65.8,65.1,68.7,65.5,71.1,69.8,58.3,54.3,49.4,49.3
2011/11/16 23:00,76.7,33.6,65.7,65.1,68,65.9,71.2,69.8,60.2,54.2,49.3,49.3
2011/11/17 5:00,76.8,33.6,65.6,65,68.7,63.5,71.1,69.8,60.2,54.2,49.3,49.2
2011/11/17 11:00,76.7,33.5,65.5,64.9,68.3,67.4,71.2,69.7,58.9,54.1,49.3,49.2
2011/11/17 17:00,76.7,33.5,65.5,64.9,68.8,67.1,71.3,69.7,58.1,54.1,49.2,49.1
2011/11/17 23:00,76.5,33.4,65.4,64.8,68.4,66.4,70.7,69.6,58.2,54,49.2,49.1
2011/11/18 5:00,76.4,33.2,65.2,64.7,68.4,64.5,70.9,69.4,57.3,53.9,49.1,49
2011/11/18 11:00,76.3,33.1,65.2,64.6,68.8,64.8,70.5,69.3,58,53.8,49.1,49
2011/11/18 17:00,76.3,33.1,65.3,64.6,68.1,64.6,70.6,69.4,58.6,53.8,49.1,49
2011/11/18 23:00,76.3,33.2,65.3,64.7,68.5,65.2,70.4,69.4,57.9,53.7,49,48.9
2011/11/19 5:00,76.1,33.1,65.3,64.6,67.9,64.1,70,69.5,54.2,53.7,49,48.9
2011/11/19 11:00,75.9,33.1,65.1,64.5,68,67.7,70.3,69.3,54.9,53.6,48.9,48.9
2011/11/19 17:00,75.9,33.3,65.2,64.6,68.4,65.2,70.3,69.2,55.2,53.6,48.9,48.8
2011/11/19 23:00,75.8,33.4,65.2,64.6,68.4,63.9,70.3,69.2,55,53.6,48.9,48.8
2011/11/20 5:00,75.9,33.5,65.3,64.9,68.6,64.6,70.5,69.4,54.2,53.6,48.8,48.7
2011/11/20 11:00,75.9,33.5,65.3,64.6,68.4,65,70.8,69.4,54.8,53.5,48.8,48.7
2011/11/20 17:00,75.9,33.6,65.4,64.7,69,65.4,70.8,69.4,55.5,53.5,48.7,48.6
